ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 00:00,2,0.000,ALERT,213.06,299.67,59.996,1501905604,"201051344000645","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,801777.8,801777.8,16776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905606,2310254.00
08/05/2017 00:00,2,0.000,ALERT,211.93,298.17,59.996,1501905604,"274151322000085","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1008129.3,1008129.3,16678,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501905607,2310255.00
08/05/2017 00:00,2,0.000,ALERT,213.06,299.37,60.002,1501905604,"201051344000633","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,788847.8,788847.8,16827,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905609,2310256.00
08/05/2017 00:00,2,0.000,ALERT,212.61,299.67,60.007,1501905604,"201051344000469","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,792673.0,792673.0,16793,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501905611,2310257.00
08/05/2017 00:00,2,0.000,ALERT,211.93,298.47,59.991,1501905604,"201051344000646","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,787158.4,787158.4,16780,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501905613,2310258.00
08/05/2017 00:00,2,0.000,ALERT,211.70,298.77,60.002,1501905604,"274151322000052","219011344069620",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1049830.3,1049830.3,16677,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905615,2310259.00
08/05/2017 00:00,2,0.000,ALERT,212.38,298.77,59.996,1501905604,"201051344000585","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,800951.2,800951.2,16780,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905616,2310260.00
08/05/2017 00:00,2,0.000,ALERT,212.16,299.07,60.012,1501905604,"201051344001230","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,791635.9,791635.9,16820,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905618,2310261.00
08/05/2017 00:00,2,0.000,ALERT,212.61,299.67,60.007,1501905604,"201051344000582","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,780674.8,780674.8,16770,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501905620,2310262.00
08/05/2017 00:00,2,0.000,ALERT,211.70,298.47,60.018,1501905604,"201051344000955","219011344069620",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,800753.4,800753.4,16794,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905622,2310263.00
08/05/2017 00:00,2,0.000,ALERT,211.93,297.57,60.002,1501905604,"274151322000094","219011344069620",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,867135.1,867135.1,17061,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905624,2310264.00
08/05/2017 00:00,2,0.000,ALERT,212.61,300.27,60.002,1501905604,"201051344000579","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,810946.6,810946.6,16787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905625,2310265.00
08/05/2017 00:00,2,0.000,ALERT,212.16,299.07,60.039,1501905604,"201051344000890","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,794821.4,794821.4,16792,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905627,2310266.00
08/05/2017 00:00,2,0.000,ALERT,212.16,298.47,60.002,1501905604,"201051344000438","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,797155.7,797155.7,16774,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905629,2310267.00
08/05/2017 00:00,2,0.000,ALERT,212.38,297.87,59.991,1501905604,"201051344000417","219011344069620",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,712778.7,712778.7,16817,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905631,2310268.00
08/05/2017 00:00,2,0.000,ALERT,211.93,298.77,59.986,1501905604,"274151322000083","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,1039230.1,1039230.1,16690,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905633,2310269.00
08/05/2017 00:00,2,0.000,ALERT,212.38,298.47,59.986,1501905604,"274151322000076","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,1109434.1,1109434.1,16683,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501905635,2310270.00
08/05/2017 00:00,2,0.000,ALERT,212.61,300.27,60.002,1501905604,"201051344000868","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,791022.7,791022.7,16804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905637,2310271.00
08/05/2017 00:00,2,0.000,ALERT,211.70,299.07,59.981,1501905604,"274151322000095","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1098749.0,1098749.0,16701,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905638,2310272.00
08/05/2017 00:00,2,0.000,ALERT,212.38,299.67,59.991,1501905604,"201051344000988","219011344069620",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,685406.4,685406.4,16779,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905640,2310273.00
08/05/2017 00:00,2,0.000,ALERT,211.93,297.87,59.970,1501905604,"201051344001025","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,797960.3,797960.3,16779,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905642,2310274.00
08/05/2017 00:00,2,0.000,ALERT,212.38,299.97,59.954,1501905604,"201051344000458","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,802208.1,802208.1,16774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905644,2310275.00
08/05/2017 00:00,2,0.000,ALERT,213.06,299.37,59.970,1501905604,"201051344000853","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,803513.6,803513.6,16796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905646,2310276.00
08/05/2017 00:00,2,0.000,ALERT,212.61,298.47,60.012,1501905604,"201051344000685","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,796988.0,796988.0,16811,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905647,2310277.00
08/05/2017 00:00,2,0.000,ALERT,212.38,298.17,59.991,1501905604,"201051344000917","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,793683.2,793683.2,16807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905649,2310278.00
08/05/2017 00:00,2,0.000,ALERT,212.38,299.07,59.991,1501905604,"201051344001145","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,801696.7,801696.7,16793,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905651,2310279.00
08/05/2017 00:00,2,0.000,ALERT,212.38,297.87,59.996,1501905604,"201051344000651","219011344069620",0.00,12.70,0,295.76,299.07,0.0,0.0,0.000,790621.9,790621.9,16786,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905653,2310280.00
08/05/2017 00:00,2,0.000,ALERT,211.70,297.87,59.991,1501905604,"274151322000088","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,997145.6,997145.6,16682,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501905654,2310281.00
08/05/2017 00:00,2,0.000,ALERT,212.61,297.26,59.996,1501905604,"274151322000068","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,867939.0,867939.0,17072,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501905656,2310282.00
08/05/2017 00:00,2,0.000,ALERT,211.93,298.47,60.034,1501905604,"201051344001135","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,786172.2,786172.2,16757,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905658,2310283.00
08/05/2017 00:00,2,0.000,ALERT,212.38,300.27,59.991,1501905604,"201051344000594","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,805587.3,805587.3,16782,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905660,2310284.00
08/05/2017 00:00,2,0.000,ALERT,212.38,298.17,59.975,1501905604,"201051344001203","219011344069620",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,796051.3,796051.3,16814,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905662,2310285.00
08/05/2017 00:00,2,0.000,ALERT,211.93,297.87,59.981,1501905604,"274151322000054","219011344069620",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1013223.3,1013223.3,16667,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905663,2310286.00
08/05/2017 00:00,2,0.000,ALERT,212.83,299.67,59.981,1501905604,"201051344000867","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,789769.8,789769.8,16812,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905665,2310287.00
08/05/2017 00:00,2,0.000,ALERT,212.16,298.47,59.986,1501905604,"201051344001093","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,793671.0,793671.0,16814,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501905667,2310288.00
08/05/2017 00:00,2,0.000,ALERT,212.61,299.97,59.981,1501905604,"201051344000900","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,811651.0,811651.0,16816,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905669,2310289.00
08/05/2017 00:00,2,0.000,ALERT,212.83,299.07,59.975,1501905604,"201051344000648","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,798431.5,798431.5,16788,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905670,2310290.00
08/05/2017 00:00,2,0.000,ALERT,212.61,300.27,59.981,1501905604,"201051344000569","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,813377.2,813377.2,16761,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905672,2310291.00
08/05/2017 00:00,2,0.000,ALERT,212.61,299.97,59.928,1501905604,"201051344000983","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,804166.6,804166.6,16792,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905674,2310292.00
08/05/2017 00:00,2,0.000,ALERT,212.61,299.67,59.959,1501905604,"201051344001158","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,788323.0,788323.0,16790,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501905676,2310293.00
08/05/2017 00:00,2,0.000,ALERT,213.06,300.27,59.970,1501905604,"201051344000576","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,802854.0,802854.0,16802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905678,2310294.00
08/05/2017 00:00,2,0.000,ALERT,211.93,298.17,59.965,1501905604,"274151322000087","219011344069620",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,988208.2,988208.2,16907,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501905679,2310295.00
08/05/2017 00:15,2,0.000,ALERT,213.06,299.67,59.965,1501906503,"201051344000645","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,801777.8,801777.8,16778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906505,2310296.00
08/05/2017 00:15,2,0.000,ALERT,212.16,298.17,60.002,1501906503,"274151322000085","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1008129.3,1008129.3,16680,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906507,2310297.00
08/05/2017 00:15,2,0.000,ALERT,213.29,299.37,60.007,1501906503,"201051344000633","219011344069620",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,788847.8,788847.8,16829,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906509,2310298.00
08/05/2017 00:15,2,0.000,ALERT,212.83,299.67,59.975,1501906503,"201051344000469","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,792673.0,792673.0,16795,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906511,2310299.00
08/05/2017 00:15,2,0.000,ALERT,211.93,297.87,59.922,1501906503,"201051344000646","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,787158.4,787158.4,16782,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906513,2310300.00
08/05/2017 00:15,2,0.000,ALERT,211.70,297.57,59.965,1501906503,"274151322000052","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,1049830.3,1049830.3,16679,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906514,2310301.00
08/05/2017 00:15,2,0.000,ALERT,212.38,298.47,59.954,1501906503,"201051344000585","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,800951.2,800951.2,16782,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906516,2310302.00
08/05/2017 00:15,2,0.000,ALERT,212.16,298.77,59.965,1501906503,"201051344001230","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,791635.9,791635.9,16822,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906518,2310303.00
08/05/2017 00:15,2,0.000,ALERT,212.61,299.37,59.917,1501906503,"201051344000582","219011344069620",0.00,13.00,0,297.57,300.57,0.0,0.0,0.000,780674.8,780674.8,16772,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906520,2310304.00
08/05/2017 00:15,2,0.000,ALERT,211.93,298.47,59.954,1501906503,"201051344000955","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,800753.4,800753.4,16796,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906521,2310305.00
08/05/2017 00:15,2,0.000,ALERT,212.16,297.57,59.965,1501906503,"274151322000094","219011344069620",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,867135.1,867135.1,17063,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906523,2310306.00
08/05/2017 00:15,2,0.000,ALERT,212.83,300.27,59.954,1501906503,"201051344000579","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,810946.6,810946.6,16789,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906525,2310307.00
08/05/2017 00:15,2,0.000,ALERT,212.16,298.77,59.949,1501906503,"201051344000890","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,794821.4,794821.4,16794,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906527,2310308.00
08/05/2017 00:15,2,0.000,ALERT,212.38,298.17,59.965,1501906503,"201051344000438","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,797155.7,797155.7,16776,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906529,2310309.00
08/05/2017 00:15,2,0.000,ALERT,212.38,297.57,59.970,1501906503,"201051344000417","219011344069620",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,712778.7,712778.7,16819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906531,2310310.00
08/05/2017 00:15,2,0.000,ALERT,212.16,298.77,59.949,1501906503,"274151322000083","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1039230.1,1039230.1,16692,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906532,2310311.00
08/05/2017 00:15,2,0.000,ALERT,212.61,297.87,59.970,1501906503,"274151322000076","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1109434.1,1109434.1,16685,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906534,2310312.00
08/05/2017 00:15,2,0.000,ALERT,212.61,300.27,59.922,1501906503,"201051344000868","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,791022.7,791022.7,16806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906536,2310313.00
08/05/2017 00:15,2,0.000,ALERT,211.93,298.77,59.954,1501906503,"274151322000095","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1098749.0,1098749.0,16703,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906538,2310314.00
08/05/2017 00:15,2,0.000,ALERT,212.61,299.97,59.965,1501906503,"201051344000988","219011344069620",0.00,13.70,0,295.16,301.17,0.0,0.0,0.000,685406.4,685406.4,16781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906540,2310315.00
08/05/2017 00:15,2,0.000,ALERT,212.16,297.57,59.965,1501906503,"201051344001025","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,797960.3,797960.3,16781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906542,2310316.00
08/05/2017 00:15,2,0.000,ALERT,212.61,299.97,59.965,1501906503,"201051344000458","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,802208.1,802208.1,16776,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906543,2310317.00
08/05/2017 00:15,2,0.000,ALERT,213.06,299.67,59.965,1501906503,"201051344000853","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,803513.6,803513.6,16798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906545,2310318.00
08/05/2017 00:15,2,0.000,ALERT,212.38,297.87,59.954,1501906503,"201051344000685","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,796988.0,796988.0,16813,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906547,2310319.00
08/05/2017 00:15,2,0.000,ALERT,212.16,297.57,59.959,1501906503,"201051344000917","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,793683.2,793683.2,16809,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906549,2310320.00
08/05/2017 00:15,2,0.000,ALERT,212.38,298.47,59.981,1501906503,"201051344001145","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,801696.7,801696.7,16795,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906550,2310321.00
08/05/2017 00:15,2,0.000,ALERT,212.16,297.57,59.965,1501906503,"201051344000651","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,790621.9,790621.9,16788,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906552,2310322.00
08/05/2017 00:15,2,0.000,ALERT,211.70,297.87,59.959,1501906503,"274151322000088","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,997145.6,997145.6,16684,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906554,2310323.00
08/05/2017 00:15,2,0.000,ALERT,212.61,296.96,59.965,1501906503,"274151322000068","219011344069620",0.00,14.70,0,295.16,298.47,0.0,0.0,0.000,867939.0,867939.0,17074,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906556,2310324.00
08/05/2017 00:15,2,0.000,ALERT,211.93,298.17,59.954,1501906503,"201051344001135","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,786172.2,786172.2,16759,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906558,2310325.00
08/05/2017 00:15,2,0.000,ALERT,212.38,300.27,59.912,1501906503,"201051344000594","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,805587.3,805587.3,16784,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906560,2310326.00
08/05/2017 00:15,2,0.000,ALERT,212.16,297.87,59.981,1501906503,"201051344001203","219011344069620",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,796051.3,796051.3,16816,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906561,2310327.00
08/05/2017 00:15,2,0.000,ALERT,211.70,298.17,59.949,1501906503,"274151322000054","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1013223.3,1013223.3,16669,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906563,2310328.00
08/05/2017 00:15,2,0.000,ALERT,213.06,299.67,59.938,1501906503,"201051344000867","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,789769.8,789769.8,16814,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906565,2310329.00
08/05/2017 00:15,2,0.000,ALERT,212.16,298.17,59.954,1501906503,"201051344001093","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,793671.0,793671.0,16816,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906567,2310330.00
08/05/2017 00:15,2,0.000,ALERT,212.61,299.97,59.965,1501906503,"201051344000900","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,811651.0,811651.0,16818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906569,2310331.00
08/05/2017 00:15,2,0.000,ALERT,213.06,299.37,59.922,1501906503,"201051344000648","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,798431.5,798431.5,16790,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906570,2310332.00
08/05/2017 00:15,2,0.000,ALERT,212.83,300.27,59.949,1501906503,"201051344000569","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,813377.2,813377.2,16763,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906572,2310333.00
08/05/2017 00:15,2,0.000,ALERT,212.83,299.97,59.981,1501906503,"201051344000983","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,804166.6,804166.6,16794,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906574,2310334.00
08/05/2017 00:15,2,0.000,ALERT,212.83,299.37,59.954,1501906503,"201051344001158","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,788323.0,788323.0,16792,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501906576,2310335.00
08/05/2017 00:15,2,0.000,ALERT,213.29,300.27,59.917,1501906503,"201051344000576","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,802854.0,802854.0,16804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906577,2310336.00
08/05/2017 00:15,2,0.000,ALERT,212.38,297.26,59.944,1501906503,"274151322000087","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,988208.2,988208.2,16909,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501906579,2310337.00
08/05/2017 00:30,2,0.000,ALERT,213.29,299.67,59.944,1501907403,"201051344000645","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,801777.8,801777.8,16780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907405,2310338.00
08/05/2017 00:30,2,0.000,ALERT,212.16,298.47,59.954,1501907403,"274151322000085","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1008129.3,1008129.3,16682,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907407,2310339.00
08/05/2017 00:30,2,0.000,ALERT,213.51,299.37,59.975,1501907403,"201051344000633","219011344069620",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,788847.8,788847.8,16831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907409,2310340.00
08/05/2017 00:30,2,0.000,ALERT,212.83,299.97,59.938,1501907403,"201051344000469","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,792673.0,792673.0,16797,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907410,2310341.00
08/05/2017 00:30,2,0.000,ALERT,212.38,298.77,59.949,1501907403,"201051344000646","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,787158.4,787158.4,16784,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907412,2310342.00
08/05/2017 00:30,2,0.000,ALERT,211.70,298.17,59.954,1501907403,"274151322000052","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1049830.3,1049830.3,16681,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907414,2310343.00
08/05/2017 00:30,2,0.000,ALERT,212.83,299.37,59.933,1501907403,"201051344000585","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,800951.2,800951.2,16784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907416,2310344.00
08/05/2017 00:30,2,0.000,ALERT,212.61,299.37,59.954,1501907403,"201051344001230","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,791635.9,791635.9,16824,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907418,2310345.00
08/05/2017 00:30,2,0.000,ALERT,213.06,299.97,59.965,1501907403,"201051344000582","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,780674.8,780674.8,16774,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907420,2310346.00
08/05/2017 00:30,2,0.000,ALERT,212.38,299.07,59.959,1501907403,"201051344000955","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,800753.4,800753.4,16798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907421,2310347.00
08/05/2017 00:30,2,0.000,ALERT,211.93,297.57,59.954,1501907403,"274151322000094","219011344069620",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,867135.1,867135.1,17065,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907423,2310348.00
08/05/2017 00:30,2,0.000,ALERT,212.83,300.27,59.922,1501907403,"201051344000579","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,810946.6,810946.6,16791,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907425,2310349.00
08/05/2017 00:30,2,0.000,ALERT,212.61,299.67,59.954,1501907403,"201051344000890","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,794821.4,794821.4,16796,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907427,2310350.00
08/05/2017 00:30,2,0.000,ALERT,212.83,299.07,59.965,1501907403,"201051344000438","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,797155.7,797155.7,16778,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907429,2310351.00
08/05/2017 00:30,2,0.000,ALERT,212.83,298.47,59.965,1501907403,"201051344000417","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,712778.7,712778.7,16821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907430,2310352.00
08/05/2017 00:30,2,0.000,ALERT,212.16,298.77,59.959,1501907403,"274151322000083","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1039230.1,1039230.1,16694,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907432,2310353.00
08/05/2017 00:30,2,0.000,ALERT,212.61,298.17,59.959,1501907403,"274151322000076","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1109434.1,1109434.1,16687,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907434,2310354.00
08/05/2017 00:30,2,0.000,ALERT,212.83,300.27,59.965,1501907403,"201051344000868","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,791022.7,791022.7,16808,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907436,2310355.00
08/05/2017 00:30,2,0.000,ALERT,212.16,299.07,59.959,1501907403,"274151322000095","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,1098749.0,1098749.0,16705,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907438,2310356.00
08/05/2017 00:30,2,0.000,ALERT,212.61,299.67,59.975,1501907403,"201051344000988","219011344069620",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,685406.4,685406.4,16783,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907439,2310357.00
08/05/2017 00:30,2,0.000,ALERT,212.61,298.17,59.965,1501907403,"201051344001025","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,797960.3,797960.3,16783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907441,2310358.00
08/05/2017 00:30,2,0.000,ALERT,212.83,299.67,59.959,1501907403,"201051344000458","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,802208.1,802208.1,16778,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907443,2310359.00
08/05/2017 00:30,2,0.000,ALERT,213.29,299.67,59.975,1501907403,"201051344000853","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,803513.6,803513.6,16800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907445,2310360.00
08/05/2017 00:30,2,0.000,ALERT,213.06,299.07,59.970,1501907403,"201051344000685","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,796988.0,796988.0,16815,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907447,2310361.00
08/05/2017 00:30,2,0.000,ALERT,212.83,298.47,59.975,1501907403,"201051344000917","219011344069620",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,793683.2,793683.2,16811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907448,2310362.00
08/05/2017 00:30,2,0.000,ALERT,212.83,299.07,60.002,1501907403,"201051344001145","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,801696.7,801696.7,16797,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907450,2310363.00
08/05/2017 00:30,2,0.000,ALERT,212.83,298.47,59.965,1501907403,"201051344000651","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,790621.9,790621.9,16790,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907452,2310364.00
08/05/2017 00:30,2,0.000,ALERT,211.93,298.17,59.965,1501907403,"274151322000088","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,997145.6,997145.6,16686,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907454,2310365.00
08/05/2017 00:30,2,0.000,ALERT,212.83,297.57,59.991,1501907403,"274151322000068","219011344069620",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,867939.0,867939.0,17076,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907455,2310366.00
08/05/2017 00:30,2,0.000,ALERT,212.38,299.07,59.981,1501907403,"201051344001135","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,786172.2,786172.2,16761,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907457,2310367.00
08/05/2017 00:30,2,0.000,ALERT,212.61,300.57,59.975,1501907403,"201051344000594","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,805587.3,805587.3,16786,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907459,2310368.00
08/05/2017 00:30,2,0.000,ALERT,212.83,298.77,59.970,1501907403,"201051344001203","219011344069620",0.00,13.00,0,295.46,302.07,0.0,0.0,0.000,796051.3,796051.3,16818,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907461,2310369.00
08/05/2017 00:30,2,0.000,ALERT,211.93,298.47,59.933,1501907403,"274151322000054","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1013223.3,1013223.3,16671,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907463,2310370.00
08/05/2017 00:30,2,0.000,ALERT,212.83,299.37,59.975,1501907403,"201051344000867","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,789769.8,789769.8,16816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907465,2310371.00
08/05/2017 00:30,2,0.000,ALERT,212.61,298.77,59.975,1501907403,"201051344001093","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,793671.0,793671.0,16818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907466,2310372.00
08/05/2017 00:30,2,0.000,ALERT,212.61,299.97,59.975,1501907403,"201051344000900","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,811651.0,811651.0,16820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907468,2310373.00
08/05/2017 00:30,2,0.000,ALERT,212.83,299.07,59.970,1501907403,"201051344000648","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,798431.5,798431.5,16792,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907470,2310374.00
08/05/2017 00:30,2,0.000,ALERT,212.83,300.27,59.944,1501907403,"201051344000569","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,813377.2,813377.2,16765,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907472,2310375.00
08/05/2017 00:30,2,0.000,ALERT,212.83,299.97,59.928,1501907403,"201051344000983","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,804166.6,804166.6,16796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907474,2310376.00
08/05/2017 00:30,2,0.000,ALERT,212.83,299.67,59.965,1501907403,"201051344001158","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,788323.0,788323.0,16794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501907476,2310377.00
08/05/2017 00:30,2,0.000,ALERT,213.29,300.27,60.012,1501907403,"201051344000576","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,802854.0,802854.0,16806,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907477,2310378.00
08/05/2017 00:30,2,0.000,ALERT,212.16,297.57,59.970,1501907403,"274151322000087","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,988208.2,988208.2,16911,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501907479,2310379.00
08/05/2017 00:45,2,0.000,ALERT,213.51,300.27,59.996,1501908304,"201051344000645","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,801777.8,801777.8,16782,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908306,2310380.00
08/05/2017 00:45,2,0.000,ALERT,212.38,297.87,59.996,1501908304,"274151322000085","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,1008129.3,1008129.3,16684,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908307,2310381.00
08/05/2017 00:45,2,0.000,ALERT,213.74,299.97,60.002,1501908304,"201051344000633","219011344069620",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,788847.8,788847.8,16833,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908309,2310382.00
08/05/2017 00:45,2,0.000,ALERT,213.06,300.27,59.996,1501908304,"201051344000469","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,792673.0,792673.0,16799,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908311,2310383.00
08/05/2017 00:45,2,0.000,ALERT,212.38,299.07,60.023,1501908304,"201051344000646","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,787158.4,787158.4,16786,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908313,2310384.00
08/05/2017 00:45,2,0.000,ALERT,212.16,299.07,59.954,1501908304,"274151322000052","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1049830.3,1049830.3,16683,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501908315,2310385.00
08/05/2017 00:45,2,0.000,ALERT,212.83,299.37,60.002,1501908304,"201051344000585","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,800951.2,800951.2,16786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908316,2310386.00
08/05/2017 00:45,2,0.000,ALERT,212.61,299.37,59.981,1501908304,"201051344001230","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,791635.9,791635.9,16826,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501908318,2310387.00
08/05/2017 00:45,2,0.000,ALERT,213.06,299.97,60.039,1501908304,"201051344000582","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,780674.8,780674.8,16776,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908320,2310388.00
08/05/2017 00:45,2,0.000,ALERT,212.16,299.37,60.002,1501908304,"201051344000955","219011344069620",0.00,13.30,0,297.26,300.27,0.0,0.0,0.000,800753.4,800753.4,16800,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908322,2310389.00
08/05/2017 00:45,2,0.000,ALERT,212.38,297.87,59.996,1501908304,"274151322000094","219011344069620",0.00,13.70,0,296.36,299.37,0.0,0.0,0.000,867135.1,867135.1,17067,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501908323,2310390.00
08/05/2017 00:45,2,0.000,ALERT,213.06,301.17,59.986,1501908304,"201051344000579","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,810946.6,810946.6,16793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908325,2310391.00
08/05/2017 00:45,2,0.000,ALERT,212.38,299.67,60.002,1501908304,"201051344000890","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,794821.4,794821.4,16798,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908327,2310392.00
08/05/2017 00:45,2,0.000,ALERT,212.83,299.07,59.991,1501908304,"201051344000438","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,797155.7,797155.7,16780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908329,2310393.00
08/05/2017 00:45,2,0.000,ALERT,212.83,298.47,60.002,1501908304,"201051344000417","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,712778.7,712778.7,16823,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908331,2310394.00
08/05/2017 00:45,2,0.000,ALERT,212.38,299.07,59.991,1501908304,"274151322000083","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1039230.1,1039230.1,16696,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908332,2310395.00
08/05/2017 00:45,2,0.000,ALERT,212.83,298.47,59.991,1501908304,"274151322000076","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1109434.1,1109434.1,16689,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908334,2310396.00
08/05/2017 00:45,2,0.000,ALERT,213.06,301.17,60.002,1501908304,"201051344000868","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,791022.7,791022.7,16810,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908336,2310397.00
