ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 00:45,2,0.000,ALERT,212.38,299.37,59.996,1501908304,"274151322000095","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,1098749.0,1098749.0,16707,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908339,2310398.00
08/05/2017 00:45,2,0.000,ALERT,213.06,300.27,59.991,1501908304,"201051344000988","219011344069620",0.00,13.70,0,295.46,301.77,0.0,0.0,0.000,685406.4,685406.4,16785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908340,2310399.00
08/05/2017 00:45,2,0.000,ALERT,212.61,298.47,59.996,1501908304,"201051344001025","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,797960.3,797960.3,16785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908342,2310400.00
08/05/2017 00:45,2,0.000,ALERT,213.06,300.57,59.986,1501908304,"201051344000458","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,802208.1,802208.1,16780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908344,2310401.00
08/05/2017 00:45,2,0.000,ALERT,213.74,300.57,59.986,1501908304,"201051344000853","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,803513.6,803513.6,16802,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908346,2310402.00
08/05/2017 00:45,2,0.000,ALERT,213.06,299.07,59.986,1501908304,"201051344000685","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,796988.0,796988.0,16817,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908347,2310403.00
08/05/2017 00:45,2,0.000,ALERT,212.83,298.77,60.028,1501908304,"201051344000917","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,793683.2,793683.2,16813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908349,2310404.00
08/05/2017 00:45,2,0.000,ALERT,212.83,299.37,59.996,1501908304,"201051344001145","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,801696.7,801696.7,16799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908351,2310405.00
08/05/2017 00:45,2,0.000,ALERT,212.61,298.47,59.996,1501908304,"201051344000651","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,790621.9,790621.9,16792,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501908353,2310406.00
08/05/2017 00:45,2,0.000,ALERT,211.93,298.17,60.023,1501908304,"274151322000088","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,997145.6,997145.6,16688,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908355,2310407.00
08/05/2017 00:45,2,0.000,ALERT,212.83,297.57,60.012,1501908304,"274151322000068","219011344069620",0.00,14.70,0,296.36,299.37,0.0,0.0,0.000,867939.0,867939.0,17078,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501908356,2310408.00
08/05/2017 00:45,2,0.000,ALERT,212.38,299.07,59.981,1501908304,"201051344001135","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,786172.2,786172.2,16763,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501908358,2310409.00
08/05/2017 00:45,2,0.000,ALERT,212.83,301.17,59.933,1501908304,"201051344000594","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,805587.3,805587.3,16788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501908360,2310410.00
08/05/2017 00:45,2,0.000,ALERT,212.83,298.77,59.975,1501908304,"201051344001203","219011344069620",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,796051.3,796051.3,16820,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908362,2310411.00
08/05/2017 00:45,2,0.000,ALERT,212.16,298.77,59.981,1501908304,"274151322000054","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,1013223.3,1013223.3,16673,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908364,2310412.00
08/05/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1501908304,"201051344000867","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,789769.8,789769.8,16818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908365,2310413.00
08/05/2017 00:45,2,0.000,ALERT,212.83,299.07,59.981,1501908304,"201051344001093","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,793671.0,793671.0,16820,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908367,2310414.00
08/05/2017 00:45,2,0.000,ALERT,213.06,300.57,59.981,1501908304,"201051344000900","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,811651.0,811651.0,16822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908369,2310415.00
08/05/2017 00:45,2,0.000,ALERT,213.29,299.67,59.981,1501908304,"201051344000648","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,798431.5,798431.5,16794,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501908371,2310416.00
08/05/2017 00:45,2,0.000,ALERT,213.06,300.87,59.933,1501908304,"201051344000569","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,813377.2,813377.2,16767,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908373,2310417.00
08/05/2017 00:45,2,0.000,ALERT,213.06,300.57,59.975,1501908304,"201051344000983","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,804166.6,804166.6,16798,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908374,2310418.00
08/05/2017 00:45,2,0.000,ALERT,213.06,300.27,59.970,1501908304,"201051344001158","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,788323.0,788323.0,16796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908376,2310419.00
08/05/2017 00:45,2,0.000,ALERT,213.51,300.87,59.975,1501908304,"201051344000576","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,802854.0,802854.0,16808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908378,2310420.00
08/05/2017 00:45,2,0.000,ALERT,212.61,297.57,59.975,1501908304,"274151322000087","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,988208.2,988208.2,16913,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501908380,2310421.00
08/05/2017 01:00,2,0.000,ALERT,213.74,300.57,59.959,1501909204,"201051344000645","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,801777.8,801777.8,16784,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501909206,2310422.00
08/05/2017 01:00,2,0.000,ALERT,212.61,299.07,59.933,1501909204,"274151322000085","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1008129.3,1008129.3,16686,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501909207,2310423.00
08/05/2017 01:00,2,0.000,ALERT,213.74,300.27,59.986,1501909204,"201051344000633","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,788847.8,788847.8,16835,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909209,2310424.00
08/05/2017 01:00,2,0.000,ALERT,213.29,300.57,59.944,1501909204,"201051344000469","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,792673.0,792673.0,16801,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501909211,2310425.00
08/05/2017 01:00,2,0.000,ALERT,212.61,299.07,59.938,1501909204,"201051344000646","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,787158.4,787158.4,16788,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909213,2310426.00
08/05/2017 01:00,2,0.000,ALERT,212.38,298.77,59.959,1501909204,"274151322000052","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1049830.3,1049830.3,16685,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909215,2310427.00
08/05/2017 01:00,2,0.000,ALERT,213.06,299.67,59.917,1501909204,"201051344000585","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,800951.2,800951.2,16788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909217,2310428.00
08/05/2017 01:00,2,0.000,ALERT,212.83,299.67,59.965,1501909204,"201051344001230","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,791635.9,791635.9,16828,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909218,2310429.00
08/05/2017 01:00,2,0.000,ALERT,213.29,300.27,59.965,1501909204,"201051344000582","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,780674.8,780674.8,16778,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909220,2310430.00
08/05/2017 01:00,2,0.000,ALERT,212.61,299.37,59.965,1501909204,"201051344000955","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,800753.4,800753.4,16802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909222,2310431.00
08/05/2017 01:00,2,0.000,ALERT,212.83,298.47,59.949,1501909204,"274151322000094","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,867135.1,867135.1,17069,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909224,2310432.00
08/05/2017 01:00,2,0.000,ALERT,213.29,301.17,59.959,1501909204,"201051344000579","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,810946.6,810946.6,16795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501909225,2310433.00
08/05/2017 01:00,2,0.000,ALERT,212.83,299.97,59.970,1501909204,"201051344000890","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,794821.4,794821.4,16800,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909227,2310434.00
08/05/2017 01:00,2,0.000,ALERT,213.06,299.67,59.959,1501909204,"201051344000438","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,797155.7,797155.7,16782,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909229,2310435.00
08/05/2017 01:00,2,0.000,ALERT,213.06,298.77,59.965,1501909204,"201051344000417","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,712778.7,712778.7,16825,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909231,2310436.00
08/05/2017 01:00,2,0.000,ALERT,212.61,299.37,59.975,1501909204,"274151322000083","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1039230.1,1039230.1,16698,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909233,2310437.00
08/05/2017 01:00,2,0.000,ALERT,213.06,298.77,59.949,1501909204,"274151322000076","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1109434.1,1109434.1,16691,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909235,2310438.00
08/05/2017 01:00,2,0.000,ALERT,213.29,301.17,59.965,1501909204,"201051344000868","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,791022.7,791022.7,16812,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909236,2310439.00
08/05/2017 01:00,2,0.000,ALERT,212.61,300.27,59.959,1501909204,"274151322000095","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1098749.0,1098749.0,16709,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909238,2310440.00
08/05/2017 01:00,2,0.000,ALERT,213.06,300.57,59.970,1501909204,"201051344000988","219011344069620",0.00,13.70,0,296.06,301.77,0.0,0.0,0.000,685406.4,685406.4,16787,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909240,2310441.00
08/05/2017 01:00,2,0.000,ALERT,212.83,298.77,59.917,1501909204,"201051344001025","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,797960.3,797960.3,16787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909242,2310442.00
08/05/2017 01:00,2,0.000,ALERT,213.06,300.87,59.959,1501909204,"201051344000458","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,802208.1,802208.1,16782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909244,2310443.00
08/05/2017 01:00,2,0.000,ALERT,213.74,300.57,59.970,1501909204,"201051344000853","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,803513.6,803513.6,16804,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909245,2310444.00
08/05/2017 01:00,2,0.000,ALERT,213.29,299.37,59.965,1501909204,"201051344000685","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,796988.0,796988.0,16819,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501909247,2310445.00
08/05/2017 01:00,2,0.000,ALERT,213.06,299.07,59.965,1501909204,"201051344000917","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,793683.2,793683.2,16815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909249,2310446.00
08/05/2017 01:00,2,0.000,ALERT,213.06,299.67,60.007,1501909204,"201051344001145","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,801696.7,801696.7,16801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501909251,2310447.00
08/05/2017 01:00,2,0.000,ALERT,213.06,298.77,59.996,1501909204,"201051344000651","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,790621.9,790621.9,16794,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501909253,2310448.00
08/05/2017 01:00,2,0.000,ALERT,212.38,299.07,59.949,1501909204,"274151322000088","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,997145.6,997145.6,16690,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909255,2310449.00
08/05/2017 01:00,2,0.000,ALERT,213.29,298.47,59.959,1501909204,"274151322000068","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,867939.0,867939.0,17080,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909257,2310450.00
08/05/2017 01:00,2,0.000,ALERT,212.61,299.67,59.949,1501909204,"201051344001135","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,786172.2,786172.2,16765,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909259,2310451.00
08/05/2017 01:00,2,0.000,ALERT,213.06,301.17,59.959,1501909204,"201051344000594","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,805587.3,805587.3,16790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909261,2310452.00
08/05/2017 01:00,2,0.000,ALERT,213.06,299.07,59.991,1501909204,"201051344001203","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,796051.3,796051.3,16822,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501909262,2310453.00
08/05/2017 01:00,2,0.000,ALERT,212.61,299.67,59.959,1501909204,"274151322000054","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1013223.3,1013223.3,16675,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501909264,2310454.00
08/05/2017 01:00,2,0.000,ALERT,213.51,300.27,59.938,1501909204,"201051344000867","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,789769.8,789769.8,16820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909266,2310455.00
08/05/2017 01:00,2,0.000,ALERT,213.06,299.37,59.954,1501909204,"201051344001093","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,793671.0,793671.0,16822,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909268,2310456.00
08/05/2017 01:00,2,0.000,ALERT,213.06,300.57,59.981,1501909204,"201051344000900","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,811651.0,811651.0,16824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501909270,2310457.00
08/05/2017 01:00,2,0.000,ALERT,213.29,299.97,59.954,1501909204,"201051344000648","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,798431.5,798431.5,16796,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909271,2310458.00
08/05/2017 01:00,2,0.000,ALERT,213.29,300.87,59.975,1501909204,"201051344000569","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,813377.2,813377.2,16769,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909273,2310459.00
08/05/2017 01:00,2,0.000,ALERT,213.06,300.57,59.959,1501909204,"201051344000983","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,804166.6,804166.6,16800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909275,2310460.00
08/05/2017 01:00,2,0.000,ALERT,213.29,300.27,59.965,1501909204,"201051344001158","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,788323.0,788323.0,16798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909277,2310461.00
08/05/2017 01:00,2,0.000,ALERT,213.74,300.87,59.954,1501909204,"201051344000576","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,802854.0,802854.0,16810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909279,2310462.00
08/05/2017 01:00,2,0.000,ALERT,212.61,298.77,59.970,1501909204,"274151322000087","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,988208.2,988208.2,16915,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501909280,2310463.00
08/05/2017 01:15,2,0.000,ALERT,213.51,300.27,59.991,1501910103,"201051344000645","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,801777.8,801777.8,16786,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910105,2310464.00
08/05/2017 01:15,2,0.000,ALERT,212.61,298.77,59.986,1501910103,"274151322000085","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1008129.3,1008129.3,16688,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910107,2310465.00
08/05/2017 01:15,2,0.000,ALERT,213.74,299.97,59.970,1501910103,"201051344000633","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,788847.8,788847.8,16837,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910109,2310466.00
08/05/2017 01:15,2,0.000,ALERT,213.29,300.27,59.986,1501910103,"201051344000469","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,792673.0,792673.0,16803,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501910111,2310467.00
08/05/2017 01:15,2,0.000,ALERT,212.83,299.37,59.959,1501910103,"201051344000646","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,787158.4,787158.4,16790,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910112,2310468.00
08/05/2017 01:15,2,0.000,ALERT,212.16,298.47,59.938,1501910103,"274151322000052","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1049830.3,1049830.3,16687,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910114,2310469.00
08/05/2017 01:15,2,0.000,ALERT,213.29,299.97,59.975,1501910103,"201051344000585","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,800951.2,800951.2,16790,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910116,2310470.00
08/05/2017 01:15,2,0.000,ALERT,212.83,299.97,59.981,1501910103,"201051344001230","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,791635.9,791635.9,16830,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910118,2310471.00
08/05/2017 01:15,2,0.000,ALERT,213.51,300.57,59.981,1501910103,"201051344000582","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,780674.8,780674.8,16780,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910120,2310472.00
08/05/2017 01:15,2,0.000,ALERT,212.61,299.67,59.991,1501910103,"201051344000955","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,800753.4,800753.4,16804,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910122,2310473.00
08/05/2017 01:15,2,0.000,ALERT,212.61,297.87,59.970,1501910103,"274151322000094","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,867135.1,867135.1,17071,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910123,2310474.00
08/05/2017 01:15,2,0.000,ALERT,213.06,300.87,59.986,1501910103,"201051344000579","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,810946.6,810946.6,16797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501910125,2310475.00
08/05/2017 01:15,2,0.000,ALERT,212.83,299.97,59.938,1501910103,"201051344000890","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,794821.4,794821.4,16802,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910127,2310476.00
08/05/2017 01:15,2,0.000,ALERT,213.06,299.37,59.970,1501910103,"201051344000438","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,797155.7,797155.7,16784,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910129,2310477.00
08/05/2017 01:15,2,0.000,ALERT,213.29,299.07,59.970,1501910103,"201051344000417","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,712778.7,712778.7,16827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910131,2310478.00
08/05/2017 01:15,2,0.000,ALERT,212.61,298.77,59.970,1501910103,"274151322000083","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1039230.1,1039230.1,16700,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910133,2310479.00
08/05/2017 01:15,2,0.000,ALERT,213.06,298.77,59.959,1501910103,"274151322000076","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1109434.1,1109434.1,16693,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910134,2310480.00
08/05/2017 01:15,2,0.000,ALERT,213.06,300.87,59.970,1501910103,"201051344000868","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,791022.7,791022.7,16814,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910136,2310481.00
08/05/2017 01:15,2,0.000,ALERT,212.38,299.67,59.965,1501910103,"274151322000095","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1098749.0,1098749.0,16711,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910138,2310482.00
08/05/2017 01:15,2,0.000,ALERT,212.83,300.27,59.917,1501910103,"201051344000988","219011344069620",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,685406.4,685406.4,16789,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501910140,2310483.00
08/05/2017 01:15,2,0.000,ALERT,212.83,298.77,59.965,1501910103,"201051344001025","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,797960.3,797960.3,16789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910142,2310484.00
08/05/2017 01:15,2,0.000,ALERT,213.06,300.27,59.944,1501910103,"201051344000458","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,802208.1,802208.1,16784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501910144,2310485.00
08/05/2017 01:15,2,0.000,ALERT,213.74,300.27,59.922,1501910103,"201051344000853","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,803513.6,803513.6,16806,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910145,2310486.00
08/05/2017 01:15,2,0.000,ALERT,213.29,299.67,59.965,1501910103,"201051344000685","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,796988.0,796988.0,16821,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910147,2310487.00
08/05/2017 01:15,2,0.000,ALERT,213.29,299.07,59.986,1501910103,"201051344000917","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,793683.2,793683.2,16817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910149,2310488.00
08/05/2017 01:15,2,0.000,ALERT,213.29,299.67,59.965,1501910103,"201051344001145","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,801696.7,801696.7,16803,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910151,2310489.00
08/05/2017 01:15,2,0.000,ALERT,213.29,299.07,59.949,1501910103,"201051344000651","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,790621.9,790621.9,16796,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910152,2310490.00
08/05/2017 01:15,2,0.000,ALERT,212.16,299.07,59.959,1501910103,"274151322000088","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,997145.6,997145.6,16692,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910154,2310491.00
08/05/2017 01:15,2,0.000,ALERT,213.29,298.17,59.954,1501910103,"274151322000068","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,867939.0,867939.0,17082,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910156,2310492.00
08/05/2017 01:15,2,0.000,ALERT,212.83,299.67,59.996,1501910103,"201051344001135","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,786172.2,786172.2,16767,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501910158,2310493.00
08/05/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1501910103,"201051344000594","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,805587.3,805587.3,16792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910160,2310494.00
08/05/2017 01:15,2,0.000,ALERT,213.06,299.37,59.970,1501910103,"201051344001203","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,796051.3,796051.3,16824,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910162,2310495.00
08/05/2017 01:15,2,0.000,ALERT,212.38,299.07,59.959,1501910103,"274151322000054","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1013223.3,1013223.3,16677,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910163,2310496.00
08/05/2017 01:15,2,0.000,ALERT,213.29,299.97,59.965,1501910103,"201051344000867","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,789769.8,789769.8,16822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910165,2310497.00
08/05/2017 01:15,2,0.000,ALERT,213.06,299.67,59.959,1501910103,"201051344001093","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,793671.0,793671.0,16824,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910167,2310498.00
08/05/2017 01:15,2,0.000,ALERT,213.06,300.27,60.007,1501910103,"201051344000900","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,811651.0,811651.0,16826,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910169,2310499.00
08/05/2017 01:15,2,0.000,ALERT,213.29,299.67,59.965,1501910103,"201051344000648","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,798431.5,798431.5,16798,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910171,2310500.00
08/05/2017 01:15,2,0.000,ALERT,213.06,300.87,59.986,1501910103,"201051344000569","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,813377.2,813377.2,16771,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501910172,2310501.00
08/05/2017 01:15,2,0.000,ALERT,213.06,300.57,59.928,1501910103,"201051344000983","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,804166.6,804166.6,16802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910174,2310502.00
08/05/2017 01:15,2,0.000,ALERT,213.06,299.97,59.975,1501910103,"201051344001158","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,788323.0,788323.0,16800,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910176,2310503.00
08/05/2017 01:15,2,0.000,ALERT,213.51,300.87,59.965,1501910103,"201051344000576","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,802854.0,802854.0,16812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910178,2310504.00
08/05/2017 01:15,2,0.000,ALERT,212.38,297.87,59.959,1501910103,"274151322000087","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,988208.2,988208.2,16917,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501910180,2310505.00
08/05/2017 01:30,2,0.000,ALERT,213.74,300.87,59.944,1501911003,"201051344000645","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,801777.8,801777.8,16788,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911005,2310506.00
08/05/2017 01:30,2,0.000,ALERT,213.06,299.07,59.954,1501911003,"274151322000085","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,1008129.3,1008129.3,16690,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911007,2310507.00
08/05/2017 01:30,2,0.000,ALERT,213.96,300.57,59.938,1501911003,"201051344000633","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,788847.8,788847.8,16839,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911009,2310508.00
08/05/2017 01:30,2,0.000,ALERT,213.29,300.87,59.959,1501911003,"201051344000469","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,792673.0,792673.0,16805,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911010,2310509.00
08/05/2017 01:30,2,0.000,ALERT,212.83,299.67,59.954,1501911003,"201051344000646","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,787158.4,787158.4,16792,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911012,2310510.00
08/05/2017 01:30,2,0.000,ALERT,212.61,299.67,59.970,1501911003,"274151322000052","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1049830.3,1049830.3,16689,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911014,2310511.00
08/05/2017 01:30,2,0.000,ALERT,213.29,299.97,59.970,1501911003,"201051344000585","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,800951.2,800951.2,16792,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911016,2310512.00
08/05/2017 01:30,2,0.000,ALERT,213.06,299.97,59.933,1501911003,"201051344001230","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,791635.9,791635.9,16832,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911018,2310513.00
08/05/2017 01:30,2,0.000,ALERT,213.74,300.57,59.996,1501911003,"201051344000582","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,780674.8,780674.8,16782,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911019,2310514.00
08/05/2017 01:30,2,0.000,ALERT,212.83,299.67,59.970,1501911003,"201051344000955","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,800753.4,800753.4,16806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911021,2310515.00
08/05/2017 01:30,2,0.000,ALERT,212.83,298.47,59.959,1501911003,"274151322000094","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,867135.1,867135.1,17073,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911023,2310516.00
08/05/2017 01:30,2,0.000,ALERT,213.29,301.47,59.965,1501911003,"201051344000579","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,810946.6,810946.6,16799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911025,2310517.00
08/05/2017 01:30,2,0.000,ALERT,213.06,300.27,59.954,1501911003,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,794821.4,794821.4,16804,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911027,2310518.00
08/05/2017 01:30,2,0.000,ALERT,213.29,299.67,59.991,1501911003,"201051344000438","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,797155.7,797155.7,16786,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911028,2310519.00
08/05/2017 01:30,2,0.000,ALERT,213.29,299.07,59.954,1501911003,"201051344000417","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,712778.7,712778.7,16829,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911030,2310520.00
08/05/2017 01:30,2,0.000,ALERT,212.83,299.37,59.954,1501911003,"274151322000083","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1039230.1,1039230.1,16702,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911032,2310521.00
08/05/2017 01:30,2,0.000,ALERT,213.29,299.07,59.949,1501911003,"274151322000076","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,1109434.1,1109434.1,16695,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911034,2310522.00
08/05/2017 01:30,2,0.000,ALERT,213.29,301.47,59.965,1501911003,"201051344000868","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,791022.7,791022.7,16816,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911036,2310523.00
08/05/2017 01:30,2,0.000,ALERT,212.83,299.97,59.959,1501911003,"274151322000095","219011344069620",0.00,13.30,0,298.47,301.47,0.0,0.0,0.000,1098749.0,1098749.0,16713,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911038,2310524.00
08/05/2017 01:30,2,0.000,ALERT,213.06,300.87,59.965,1501911003,"201051344000988","219011344069620",0.00,13.70,0,296.06,302.37,0.0,0.0,0.000,685406.4,685406.4,16791,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911040,2310525.00
08/05/2017 01:30,2,0.000,ALERT,213.06,299.07,59.970,1501911003,"201051344001025","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,797960.3,797960.3,16791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911042,2310526.00
08/05/2017 01:30,2,0.000,ALERT,213.06,301.17,59.991,1501911003,"201051344000458","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,802208.1,802208.1,16786,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911043,2310527.00
08/05/2017 01:30,2,0.000,ALERT,213.74,300.87,59.965,1501911003,"201051344000853","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,803513.6,803513.6,16808,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911045,2310528.00
08/05/2017 01:30,2,0.000,ALERT,213.29,299.67,59.981,1501911003,"201051344000685","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,796988.0,796988.0,16823,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911047,2310529.00
08/05/2017 01:30,2,0.000,ALERT,213.29,299.07,59.970,1501911003,"201051344000917","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,793683.2,793683.2,16819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911049,2310530.00
08/05/2017 01:30,2,0.000,ALERT,213.51,299.97,59.970,1501911003,"201051344001145","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,801696.7,801696.7,16805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911051,2310531.00
08/05/2017 01:30,2,0.000,ALERT,213.06,298.77,59.975,1501911003,"201051344000651","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,790621.9,790621.9,16798,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911052,2310532.00
08/05/2017 01:30,2,0.000,ALERT,212.38,299.07,59.975,1501911003,"274151322000088","219011344069620",0.00,14.30,0,297.57,300.27,0.0,0.0,0.000,997145.6,997145.6,16694,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911054,2310533.00
08/05/2017 01:30,2,0.000,ALERT,213.51,298.77,59.965,1501911003,"274151322000068","219011344069620",0.00,14.30,0,296.96,299.67,0.0,0.0,0.000,867939.0,867939.0,17084,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911056,2310534.00
08/05/2017 01:30,2,0.000,ALERT,212.83,299.37,59.975,1501911003,"201051344001135","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,786172.2,786172.2,16769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911058,2310535.00
08/05/2017 01:30,2,0.000,ALERT,213.06,301.77,59.991,1501911003,"201051344000594","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,805587.3,805587.3,16794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911060,2310536.00
08/05/2017 01:30,2,0.000,ALERT,213.29,299.37,60.002,1501911003,"201051344001203","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,796051.3,796051.3,16826,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911061,2310537.00
08/05/2017 01:30,2,0.000,ALERT,212.61,299.07,59.970,1501911003,"274151322000054","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,1013223.3,1013223.3,16679,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911063,2310538.00
08/05/2017 01:30,2,0.000,ALERT,213.51,300.57,59.981,1501911003,"201051344000867","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,789769.8,789769.8,16824,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911065,2310539.00
08/05/2017 01:30,2,0.000,ALERT,213.29,299.67,59.991,1501911003,"201051344001093","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,793671.0,793671.0,16826,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911067,2310540.00
08/05/2017 01:30,2,0.000,ALERT,213.29,301.17,59.986,1501911003,"201051344000900","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,811651.0,811651.0,16828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911069,2310541.00
