ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 01:30,2,0.000,ALERT,213.51,300.57,59.970,1501911003,"201051344000648","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,798431.5,798431.5,16800,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911070,2310542.00
08/05/2017 01:30,2,0.000,ALERT,213.29,301.77,59.975,1501911003,"201051344000569","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,813377.2,813377.2,16773,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911072,2310543.00
08/05/2017 01:30,2,0.000,ALERT,213.29,301.47,59.981,1501911003,"201051344000983","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,804166.6,804166.6,16804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911074,2310544.00
08/05/2017 01:30,2,0.000,ALERT,213.29,300.87,60.018,1501911003,"201051344001158","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,788323.0,788323.0,16802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911076,2310545.00
08/05/2017 01:30,2,0.000,ALERT,213.74,301.47,59.981,1501911003,"201051344000576","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,802854.0,802854.0,16814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911078,2310546.00
08/05/2017 01:30,2,0.000,ALERT,212.83,298.17,59.975,1501911003,"274151322000087","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,988208.2,988208.2,16919,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911080,2310547.00
08/05/2017 01:45,2,0.000,ALERT,213.74,301.17,59.949,1501911903,"201051344000645","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,801777.8,801777.8,16790,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911905,2310548.00
08/05/2017 01:45,2,0.000,ALERT,213.06,299.07,59.981,1501911903,"274151322000085","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1008129.3,1008129.3,16692,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911907,2310549.00
08/05/2017 01:45,2,0.000,ALERT,213.96,300.57,60.007,1501911903,"201051344000633","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,788847.8,788847.8,16841,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911909,2310550.00
08/05/2017 01:45,2,0.000,ALERT,213.29,300.87,59.970,1501911903,"201051344000469","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,792673.0,792673.0,16807,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911910,2310551.00
08/05/2017 01:45,2,0.000,ALERT,212.83,299.97,59.965,1501911903,"201051344000646","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,787158.4,787158.4,16794,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911912,2310552.00
08/05/2017 01:45,2,0.000,ALERT,212.38,299.97,59.965,1501911903,"274151322000052","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1049830.3,1049830.3,16691,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911914,2310553.00
08/05/2017 01:45,2,0.000,ALERT,213.29,300.27,59.981,1501911903,"201051344000585","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,800951.2,800951.2,16794,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911916,2310554.00
08/05/2017 01:45,2,0.000,ALERT,213.29,300.57,59.975,1501911903,"201051344001230","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,791635.9,791635.9,16834,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911918,2310555.00
08/05/2017 01:45,2,0.000,ALERT,213.74,300.87,59.954,1501911903,"201051344000582","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,780674.8,780674.8,16784,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911919,2310556.00
08/05/2017 01:45,2,0.000,ALERT,212.83,299.97,60.002,1501911903,"201051344000955","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,800753.4,800753.4,16808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911921,2310557.00
08/05/2017 01:45,2,0.000,ALERT,213.06,299.07,59.954,1501911903,"274151322000094","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,867135.1,867135.1,17075,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911923,2310558.00
08/05/2017 01:45,2,0.000,ALERT,213.29,301.77,59.965,1501911903,"201051344000579","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,810946.6,810946.6,16801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911925,2310559.00
08/05/2017 01:45,2,0.000,ALERT,213.06,300.57,59.970,1501911903,"201051344000890","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,794821.4,794821.4,16806,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911927,2310560.00
08/05/2017 01:45,2,0.000,ALERT,213.29,299.67,59.970,1501911903,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,797155.7,797155.7,16788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911928,2310561.00
08/05/2017 01:45,2,0.000,ALERT,213.29,299.07,59.970,1501911903,"201051344000417","219011344069620",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,712778.7,712778.7,16831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911930,2310562.00
08/05/2017 01:45,2,0.000,ALERT,213.06,299.97,59.991,1501911903,"274151322000083","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1039230.1,1039230.1,16704,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911932,2310563.00
08/05/2017 01:45,2,0.000,ALERT,213.29,299.07,59.975,1501911903,"274151322000076","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1109434.1,1109434.1,16697,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911934,2310564.00
08/05/2017 01:45,2,0.000,ALERT,213.29,301.77,59.970,1501911903,"201051344000868","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,791022.7,791022.7,16818,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911935,2310565.00
08/05/2017 01:45,2,0.000,ALERT,212.83,300.27,60.012,1501911903,"274151322000095","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1098749.0,1098749.0,16715,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911937,2310566.00
08/05/2017 01:45,2,0.000,ALERT,213.29,301.47,60.018,1501911903,"201051344000988","219011344069620",0.00,13.70,0,296.36,302.37,0.0,0.0,0.000,685406.4,685406.4,16793,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911939,2310567.00
08/05/2017 01:45,2,0.000,ALERT,213.06,299.37,59.986,1501911903,"201051344001025","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,797960.3,797960.3,16793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911941,2310568.00
08/05/2017 01:45,2,0.000,ALERT,213.29,301.47,59.986,1501911903,"201051344000458","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,802208.1,802208.1,16788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911943,2310569.00
08/05/2017 01:45,2,0.000,ALERT,213.74,301.17,59.986,1501911903,"201051344000853","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,803513.6,803513.6,16810,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911945,2310570.00
08/05/2017 01:45,2,0.000,ALERT,213.51,299.97,59.981,1501911903,"201051344000685","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,796988.0,796988.0,16825,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911947,2310571.00
08/05/2017 01:45,2,0.000,ALERT,213.29,299.37,59.981,1501911903,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,793683.2,793683.2,16821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911948,2310572.00
08/05/2017 01:45,2,0.000,ALERT,213.51,300.27,59.981,1501911903,"201051344001145","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,801696.7,801696.7,16807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911950,2310573.00
08/05/2017 01:45,2,0.000,ALERT,213.29,299.37,59.975,1501911903,"201051344000651","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,790621.9,790621.9,16800,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911952,2310574.00
08/05/2017 01:45,2,0.000,ALERT,212.61,299.07,59.975,1501911903,"274151322000088","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,997145.6,997145.6,16696,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911954,2310575.00
08/05/2017 01:45,2,0.000,ALERT,213.29,298.77,59.954,1501911903,"274151322000068","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,867939.0,867939.0,17086,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911956,2310576.00
08/05/2017 01:45,2,0.000,ALERT,213.06,299.97,59.981,1501911903,"201051344001135","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,786172.2,786172.2,16771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911958,2310577.00
08/05/2017 01:45,2,0.000,ALERT,213.06,301.77,59.981,1501911903,"201051344000594","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,805587.3,805587.3,16796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911959,2310578.00
08/05/2017 01:45,2,0.000,ALERT,213.51,299.67,59.975,1501911903,"201051344001203","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,796051.3,796051.3,16828,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911961,2310579.00
08/05/2017 01:45,2,0.000,ALERT,212.83,299.97,59.965,1501911903,"274151322000054","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1013223.3,1013223.3,16681,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911963,2310580.00
08/05/2017 01:45,2,0.000,ALERT,213.51,300.57,59.996,1501911903,"201051344000867","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,789769.8,789769.8,16826,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911965,2310581.00
08/05/2017 01:45,2,0.000,ALERT,213.29,299.97,60.007,1501911903,"201051344001093","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,793671.0,793671.0,16828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501911967,2310582.00
08/05/2017 01:45,2,0.000,ALERT,213.29,301.17,59.975,1501911903,"201051344000900","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,811651.0,811651.0,16830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911968,2310583.00
08/05/2017 01:45,2,0.000,ALERT,213.51,300.57,59.970,1501911903,"201051344000648","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,798431.5,798431.5,16802,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911970,2310584.00
08/05/2017 01:45,2,0.000,ALERT,213.29,301.77,59.928,1501911903,"201051344000569","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,813377.2,813377.2,16775,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911972,2310585.00
08/05/2017 01:45,2,0.000,ALERT,213.29,301.47,59.965,1501911903,"201051344000983","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,804166.6,804166.6,16806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911974,2310586.00
08/05/2017 01:45,2,0.000,ALERT,213.51,300.87,59.965,1501911903,"201051344001158","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,788323.0,788323.0,16804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911975,2310587.00
08/05/2017 01:45,2,0.000,ALERT,213.96,301.77,60.002,1501911903,"201051344000576","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,802854.0,802854.0,16816,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911977,2310588.00
08/05/2017 01:45,2,0.000,ALERT,213.06,299.07,59.965,1501911903,"274151322000087","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,988208.2,988208.2,16921,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501911979,2310589.00
08/05/2017 02:00,2,0.000,ALERT,213.74,300.87,59.975,1501912803,"201051344000645","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,801777.8,801777.8,16792,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912805,2310590.00
08/05/2017 02:00,2,0.000,ALERT,213.06,299.67,59.970,1501912803,"274151322000085","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,1008129.3,1008129.3,16694,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912807,2310591.00
08/05/2017 02:00,2,0.000,ALERT,213.96,300.87,59.975,1501912803,"201051344000633","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,788847.8,788847.8,16843,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501912809,2310592.00
08/05/2017 02:00,2,0.000,ALERT,213.51,301.17,59.965,1501912803,"201051344000469","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,792673.0,792673.0,16809,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912811,2310593.00
08/05/2017 02:00,2,0.000,ALERT,213.06,300.27,59.954,1501912803,"201051344000646","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,787158.4,787158.4,16796,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501912813,2310594.00
08/05/2017 02:00,2,0.000,ALERT,212.83,299.97,59.981,1501912803,"274151322000052","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1049830.3,1049830.3,16693,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912815,2310595.00
08/05/2017 02:00,2,0.000,ALERT,213.51,300.57,59.975,1501912803,"201051344000585","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,800951.2,800951.2,16796,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501912816,2310596.00
08/05/2017 02:00,2,0.000,ALERT,213.29,300.57,59.981,1501912803,"201051344001230","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,791635.9,791635.9,16836,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912818,2310597.00
08/05/2017 02:00,2,0.000,ALERT,213.74,301.17,60.012,1501912803,"201051344000582","219011344069620",0.00,12.70,0,299.07,302.07,0.0,0.0,0.000,780674.8,780674.8,16786,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912820,2310598.00
08/05/2017 02:00,2,0.000,ALERT,212.83,300.27,59.954,1501912803,"201051344000955","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,800753.4,800753.4,16810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501912822,2310599.00
08/05/2017 02:00,2,0.000,ALERT,212.83,299.07,59.981,1501912803,"274151322000094","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,867135.1,867135.1,17077,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912823,2310600.00
08/05/2017 02:00,2,0.000,ALERT,213.51,301.77,59.981,1501912803,"201051344000579","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,810946.6,810946.6,16803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501912825,2310601.00
08/05/2017 02:00,2,0.000,ALERT,213.06,300.87,59.981,1501912803,"201051344000890","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,794821.4,794821.4,16808,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912827,2310602.00
08/05/2017 02:00,2,0.000,ALERT,213.51,300.27,59.970,1501912803,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,797155.7,797155.7,16790,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912829,2310603.00
08/05/2017 02:00,2,0.000,ALERT,213.51,299.67,59.975,1501912803,"201051344000417","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,712778.7,712778.7,16833,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912831,2310604.00
08/05/2017 02:00,2,0.000,ALERT,213.06,300.27,59.975,1501912803,"274151322000083","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,1039230.1,1039230.1,16706,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912832,2310605.00
08/05/2017 02:00,2,0.000,ALERT,213.74,299.37,59.970,1501912803,"274151322000076","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1109434.1,1109434.1,16699,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912834,2310606.00
08/05/2017 02:00,2,0.000,ALERT,213.29,302.07,59.986,1501912803,"201051344000868","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,791022.7,791022.7,16820,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912836,2310607.00
08/05/2017 02:00,2,0.000,ALERT,213.06,300.27,59.991,1501912803,"274151322000095","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1098749.0,1098749.0,16717,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501912838,2310608.00
08/05/2017 02:00,2,0.000,ALERT,213.29,301.17,59.981,1501912803,"201051344000988","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,685406.4,685406.4,16795,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912840,2310609.00
08/05/2017 02:00,2,0.000,ALERT,213.06,299.67,59.949,1501912803,"201051344001025","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,797960.3,797960.3,16795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912841,2310610.00
08/05/2017 02:00,2,0.000,ALERT,213.29,301.47,59.970,1501912803,"201051344000458","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,802208.1,802208.1,16790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912843,2310611.00
08/05/2017 02:00,2,0.000,ALERT,213.96,301.17,59.954,1501912803,"201051344000853","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,803513.6,803513.6,16812,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912845,2310612.00
08/05/2017 02:00,2,0.000,ALERT,213.74,300.57,59.986,1501912803,"201051344000685","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,796988.0,796988.0,16827,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501912847,2310613.00
08/05/2017 02:00,2,0.000,ALERT,213.29,299.67,59.922,1501912803,"201051344000917","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,793683.2,793683.2,16823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912849,2310614.00
08/05/2017 02:00,2,0.000,ALERT,213.51,300.87,59.959,1501912803,"201051344001145","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,801696.7,801696.7,16809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501912851,2310615.00
08/05/2017 02:00,2,0.000,ALERT,213.29,299.67,59.970,1501912803,"201051344000651","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,790621.9,790621.9,16802,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912852,2310616.00
08/05/2017 02:00,2,0.000,ALERT,212.83,299.97,59.954,1501912803,"274151322000088","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,997145.6,997145.6,16698,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912854,2310617.00
08/05/2017 02:00,2,0.000,ALERT,213.74,299.07,59.949,1501912803,"274151322000068","219011344069620",0.00,14.30,0,296.96,299.97,0.0,0.0,0.000,867939.0,867939.0,17088,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912856,2310618.00
08/05/2017 02:00,2,0.000,ALERT,213.06,300.27,59.975,1501912803,"201051344001135","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,786172.2,786172.2,16773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912858,2310619.00
08/05/2017 02:00,2,0.000,ALERT,213.29,302.07,59.944,1501912803,"201051344000594","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,805587.3,805587.3,16798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912859,2310620.00
08/05/2017 02:00,2,0.000,ALERT,213.51,300.27,59.981,1501912803,"201051344001203","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,796051.3,796051.3,16830,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912861,2310621.00
08/05/2017 02:00,2,0.000,ALERT,213.06,299.37,59.970,1501912803,"274151322000054","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1013223.3,1013223.3,16683,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912863,2310622.00
08/05/2017 02:00,2,0.000,ALERT,213.74,300.87,59.970,1501912803,"201051344000867","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,789769.8,789769.8,16828,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501912865,2310623.00
08/05/2017 02:00,2,0.000,ALERT,213.29,300.57,59.970,1501912803,"201051344001093","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,793671.0,793671.0,16830,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912867,2310624.00
08/05/2017 02:00,2,0.000,ALERT,213.51,301.17,59.959,1501912803,"201051344000900","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,811651.0,811651.0,16832,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912868,2310625.00
08/05/2017 02:00,2,0.000,ALERT,213.74,300.57,59.965,1501912803,"201051344000648","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,798431.5,798431.5,16804,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912870,2310626.00
08/05/2017 02:00,2,0.000,ALERT,213.51,301.77,59.970,1501912803,"201051344000569","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,813377.2,813377.2,16777,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912872,2310627.00
08/05/2017 02:00,2,0.000,ALERT,213.51,301.47,59.959,1501912803,"201051344000983","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,804166.6,804166.6,16808,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912874,2310628.00
08/05/2017 02:00,2,0.000,ALERT,213.51,301.17,59.975,1501912803,"201051344001158","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,788323.0,788323.0,16806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501912876,2310629.00
08/05/2017 02:00,2,0.000,ALERT,213.96,301.77,59.970,1501912803,"201051344000576","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,802854.0,802854.0,16818,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501912878,2310630.00
08/05/2017 02:00,2,0.000,ALERT,213.06,298.77,59.954,1501912803,"274151322000087","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,988208.2,988208.2,16923,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501912880,2310631.00
08/05/2017 02:15,2,0.000,ALERT,213.96,301.17,60.002,1501913703,"201051344000645","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,801777.8,801777.8,16794,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913705,2310632.00
08/05/2017 02:15,2,0.000,ALERT,212.83,299.37,59.996,1501913703,"274151322000085","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,1008129.3,1008129.3,16696,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913707,2310633.00
08/05/2017 02:15,2,0.000,ALERT,214.19,300.87,60.034,1501913703,"201051344000633","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,788847.8,788847.8,16845,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913709,2310634.00
08/05/2017 02:15,2,0.000,ALERT,213.51,300.87,60.002,1501913703,"201051344000469","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,792673.0,792673.0,16811,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913711,2310635.00
08/05/2017 02:15,2,0.000,ALERT,213.06,300.27,59.996,1501913703,"201051344000646","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,787158.4,787158.4,16798,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913713,2310636.00
08/05/2017 02:15,2,0.000,ALERT,212.38,298.77,59.991,1501913703,"274151322000052","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1049830.3,1049830.3,16695,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913714,2310637.00
08/05/2017 02:15,2,0.000,ALERT,213.51,300.57,59.965,1501913703,"201051344000585","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,800951.2,800951.2,16798,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501913716,2310638.00
08/05/2017 02:15,2,0.000,ALERT,213.29,300.87,60.028,1501913703,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,791635.9,791635.9,16838,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913718,2310639.00
08/05/2017 02:15,2,0.000,ALERT,213.96,301.47,59.991,1501913703,"201051344000582","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,780674.8,780674.8,16788,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913720,2310640.00
08/05/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1501913703,"201051344000955","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,800753.4,800753.4,16812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501913721,2310641.00
08/05/2017 02:15,2,0.000,ALERT,213.06,298.47,59.996,1501913703,"274151322000094","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,867135.1,867135.1,17079,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913723,2310642.00
08/05/2017 02:15,2,0.000,ALERT,213.51,301.77,59.991,1501913703,"201051344000579","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,810946.6,810946.6,16805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913725,2310643.00
08/05/2017 02:15,2,0.000,ALERT,213.29,301.17,60.018,1501913703,"201051344000890","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,794821.4,794821.4,16810,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913727,2310644.00
08/05/2017 02:15,2,0.000,ALERT,213.51,300.57,59.986,1501913703,"201051344000438","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,797155.7,797155.7,16792,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913729,2310645.00
08/05/2017 02:15,2,0.000,ALERT,213.51,300.27,59.996,1501913703,"201051344000417","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,712778.7,712778.7,16835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913730,2310646.00
08/05/2017 02:15,2,0.000,ALERT,213.06,299.67,60.012,1501913703,"274151322000083","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1039230.1,1039230.1,16708,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913732,2310647.00
08/05/2017 02:15,2,0.000,ALERT,213.51,299.67,59.986,1501913703,"274151322000076","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1109434.1,1109434.1,16701,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913734,2310648.00
08/05/2017 02:15,2,0.000,ALERT,213.51,302.07,59.991,1501913703,"201051344000868","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,791022.7,791022.7,16822,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913736,2310649.00
08/05/2017 02:15,2,0.000,ALERT,212.83,300.27,59.996,1501913703,"274151322000095","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,1098749.0,1098749.0,16719,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501913738,2310650.00
08/05/2017 02:15,2,0.000,ALERT,213.29,301.17,60.002,1501913703,"201051344000988","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,685406.4,685406.4,16797,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913740,2310651.00
08/05/2017 02:15,2,0.000,ALERT,213.29,299.97,59.986,1501913703,"201051344001025","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,797960.3,797960.3,16797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913742,2310652.00
08/05/2017 02:15,2,0.000,ALERT,213.29,301.17,60.012,1501913703,"201051344000458","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,802208.1,802208.1,16792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913743,2310653.00
08/05/2017 02:15,2,0.000,ALERT,213.96,300.87,59.991,1501913703,"201051344000853","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,803513.6,803513.6,16814,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501913745,2310654.00
08/05/2017 02:15,2,0.000,ALERT,213.74,300.57,59.949,1501913703,"201051344000685","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,796988.0,796988.0,16829,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913747,2310655.00
08/05/2017 02:15,2,0.000,ALERT,213.51,300.27,59.991,1501913703,"201051344000917","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,793683.2,793683.2,16825,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913749,2310656.00
08/05/2017 02:15,2,0.000,ALERT,213.74,300.87,59.991,1501913703,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,801696.7,801696.7,16811,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501913751,2310657.00
08/05/2017 02:15,2,0.000,ALERT,213.51,299.67,59.996,1501913703,"201051344000651","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,790621.9,790621.9,16804,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913752,2310658.00
08/05/2017 02:15,2,0.000,ALERT,212.61,298.77,59.975,1501913703,"274151322000088","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,997145.6,997145.6,16700,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913754,2310659.00
08/05/2017 02:15,2,0.000,ALERT,213.51,298.47,59.986,1501913703,"274151322000068","219011344069620",0.00,14.30,0,296.96,299.97,0.0,0.0,0.000,867939.0,867939.0,17090,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913756,2310660.00
08/05/2017 02:15,2,0.000,ALERT,213.06,300.57,59.975,1501913703,"201051344001135","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,786172.2,786172.2,16775,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913758,2310661.00
08/05/2017 02:15,2,0.000,ALERT,213.06,301.77,59.986,1501913703,"201051344000594","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,805587.3,805587.3,16800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913759,2310662.00
08/05/2017 02:15,2,0.000,ALERT,213.51,300.57,59.986,1501913703,"201051344001203","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,796051.3,796051.3,16832,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501913761,2310663.00
08/05/2017 02:15,2,0.000,ALERT,212.61,299.67,59.970,1501913703,"274151322000054","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1013223.3,1013223.3,16685,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501913763,2310664.00
08/05/2017 02:15,2,0.000,ALERT,213.51,300.57,59.981,1501913703,"201051344000867","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,789769.8,789769.8,16830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501913765,2310665.00
08/05/2017 02:15,2,0.000,ALERT,213.51,300.87,59.981,1501913703,"201051344001093","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,793671.0,793671.0,16832,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501913767,2310666.00
08/05/2017 02:15,2,0.000,ALERT,213.29,301.17,59.981,1501913703,"201051344000900","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,811651.0,811651.0,16834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913768,2310667.00
08/05/2017 02:15,2,0.000,ALERT,213.51,300.57,59.975,1501913703,"201051344000648","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,798431.5,798431.5,16806,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913770,2310668.00
08/05/2017 02:15,2,0.000,ALERT,213.51,301.47,59.986,1501913703,"201051344000569","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,813377.2,813377.2,16779,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913772,2310669.00
08/05/2017 02:15,2,0.000,ALERT,213.51,301.47,59.991,1501913703,"201051344000983","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,804166.6,804166.6,16810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913774,2310670.00
08/05/2017 02:15,2,0.000,ALERT,213.51,300.87,59.991,1501913703,"201051344001158","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,788323.0,788323.0,16808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501913776,2310671.00
08/05/2017 02:15,2,0.000,ALERT,213.96,301.47,59.986,1501913703,"201051344000576","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,802854.0,802854.0,16820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913777,2310672.00
08/05/2017 02:15,2,0.000,ALERT,212.83,298.17,59.991,1501913703,"274151322000087","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,988208.2,988208.2,16925,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501913779,2310673.00
08/05/2017 02:30,2,0.000,ALERT,214.19,301.47,59.991,1501914603,"201051344000645","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,801777.8,801777.8,16796,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914605,2310674.00
08/05/2017 02:30,2,0.000,ALERT,213.06,300.27,59.981,1501914603,"274151322000085","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,1008129.3,1008129.3,16698,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914607,2310675.00
08/05/2017 02:30,2,0.000,ALERT,214.19,301.17,59.949,1501914603,"201051344000633","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,788847.8,788847.8,16847,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501914608,2310676.00
08/05/2017 02:30,2,0.000,ALERT,213.74,301.47,59.996,1501914603,"201051344000469","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,792673.0,792673.0,16813,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914610,2310677.00
08/05/2017 02:30,2,0.000,ALERT,213.06,300.27,59.996,1501914603,"201051344000646","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,787158.4,787158.4,16800,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914612,2310678.00
08/05/2017 02:30,2,0.000,ALERT,213.06,300.27,59.986,1501914603,"274151322000052","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,1049830.3,1049830.3,16697,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501914614,2310679.00
08/05/2017 02:30,2,0.000,ALERT,213.51,300.57,59.996,1501914603,"201051344000585","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,800951.2,800951.2,16800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914616,2310680.00
08/05/2017 02:30,2,0.000,ALERT,213.29,300.87,60.012,1501914603,"201051344001230","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,791635.9,791635.9,16840,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914617,2310681.00
08/05/2017 02:30,2,0.000,ALERT,213.74,301.47,59.986,1501914603,"201051344000582","219011344069620",0.00,12.70,0,299.67,302.68,0.0,0.0,0.000,780674.8,780674.8,16790,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914619,2310682.00
08/05/2017 02:30,2,0.000,ALERT,213.06,300.57,59.991,1501914603,"201051344000955","219011344069620",0.00,13.00,0,298.77,301.77,0.0,0.0,0.000,800753.4,800753.4,16814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914621,2310683.00
08/05/2017 02:30,2,0.000,ALERT,213.06,299.67,59.991,1501914603,"274151322000094","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,867135.1,867135.1,17081,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914623,2310684.00
08/05/2017 02:30,2,0.000,ALERT,213.51,302.07,59.991,1501914603,"201051344000579","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,810946.6,810946.6,16807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914625,2310685.00
