ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 02:30,2,0.000,ALERT,213.29,300.87,59.986,1501914603,"201051344000890","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,794821.4,794821.4,16812,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914627,2310686.00
08/05/2017 02:30,2,0.000,ALERT,213.51,300.57,59.981,1501914603,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,797155.7,797155.7,16794,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914628,2310687.00
08/05/2017 02:30,2,0.000,ALERT,213.51,299.97,59.981,1501914603,"201051344000417","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,712778.7,712778.7,16837,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501914630,2310688.00
08/05/2017 02:30,2,0.000,ALERT,213.29,299.97,59.981,1501914603,"274151322000083","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1039230.1,1039230.1,16710,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914632,2310689.00
08/05/2017 02:30,2,0.000,ALERT,213.74,300.27,59.975,1501914603,"274151322000076","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1109434.1,1109434.1,16703,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914634,2310690.00
08/05/2017 02:30,2,0.000,ALERT,213.51,302.07,59.975,1501914603,"201051344000868","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,791022.7,791022.7,16824,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501914636,2310691.00
08/05/2017 02:30,2,0.000,ALERT,213.06,301.17,59.954,1501914603,"274151322000095","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,1098749.0,1098749.0,16721,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914637,2310692.00
08/05/2017 02:30,2,0.000,ALERT,213.74,301.47,59.970,1501914603,"201051344000988","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,685406.4,685406.4,16799,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914639,2310693.00
08/05/2017 02:30,2,0.000,ALERT,213.29,299.97,59.965,1501914603,"201051344001025","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,797960.3,797960.3,16799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914641,2310694.00
08/05/2017 02:30,2,0.000,ALERT,213.51,301.77,59.933,1501914603,"201051344000458","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,802208.1,802208.1,16794,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914643,2310695.00
08/05/2017 02:30,2,0.000,ALERT,214.19,301.47,59.970,1501914603,"201051344000853","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,803513.6,803513.6,16816,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914645,2310696.00
08/05/2017 02:30,2,0.000,ALERT,213.74,300.57,59.949,1501914603,"201051344000685","219011344069620",0.00,13.00,0,298.77,301.77,0.0,0.0,0.000,796988.0,796988.0,16831,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914646,2310697.00
08/05/2017 02:30,2,0.000,ALERT,213.51,299.97,59.949,1501914603,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,793683.2,793683.2,16827,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914648,2310698.00
08/05/2017 02:30,2,0.000,ALERT,213.74,300.87,59.933,1501914603,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,801696.7,801696.7,16813,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501914650,2310699.00
08/05/2017 02:30,2,0.000,ALERT,213.51,299.67,59.991,1501914603,"201051344000651","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,790621.9,790621.9,16806,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914652,2310700.00
08/05/2017 02:30,2,0.000,ALERT,212.61,299.67,59.959,1501914603,"274151322000088","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,997145.6,997145.6,16702,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914654,2310701.00
08/05/2017 02:30,2,0.000,ALERT,213.51,299.07,59.959,1501914603,"274151322000068","219011344069620",0.00,14.30,0,297.26,300.27,0.0,0.0,0.000,867939.0,867939.0,17092,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501914656,2310702.00
08/05/2017 02:30,2,0.000,ALERT,213.29,300.57,59.954,1501914603,"201051344001135","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,786172.2,786172.2,16777,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914658,2310703.00
08/05/2017 02:30,2,0.000,ALERT,213.51,302.07,59.965,1501914603,"201051344000594","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,805587.3,805587.3,16802,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914659,2310704.00
08/05/2017 02:30,2,0.000,ALERT,213.51,300.27,59.959,1501914603,"201051344001203","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,796051.3,796051.3,16834,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914661,2310705.00
08/05/2017 02:30,2,0.000,ALERT,213.06,299.67,59.959,1501914603,"274151322000054","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1013223.3,1013223.3,16687,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914663,2310706.00
08/05/2017 02:30,2,0.000,ALERT,213.96,301.17,60.007,1501914603,"201051344000867","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,789769.8,789769.8,16832,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914665,2310707.00
08/05/2017 02:30,2,0.000,ALERT,213.51,300.57,59.954,1501914603,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,793671.0,793671.0,16834,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914666,2310708.00
08/05/2017 02:30,2,0.000,ALERT,213.74,301.77,59.965,1501914603,"201051344000900","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,811651.0,811651.0,16836,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501914668,2310709.00
08/05/2017 02:30,2,0.000,ALERT,213.96,300.87,59.954,1501914603,"201051344000648","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,798431.5,798431.5,16808,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914670,2310710.00
08/05/2017 02:30,2,0.000,ALERT,213.74,302.07,59.981,1501914603,"201051344000569","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,813377.2,813377.2,16781,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914672,2310711.00
08/05/2017 02:30,2,0.000,ALERT,213.74,301.77,59.965,1501914603,"201051344000983","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,804166.6,804166.6,16812,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501914674,2310712.00
08/05/2017 02:30,2,0.000,ALERT,213.74,301.17,59.975,1501914603,"201051344001158","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,788323.0,788323.0,16810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501914676,2310713.00
08/05/2017 02:30,2,0.000,ALERT,214.19,302.07,59.965,1501914603,"201051344000576","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,802854.0,802854.0,16822,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914678,2310714.00
08/05/2017 02:30,2,0.000,ALERT,213.29,299.67,59.922,1501914603,"274151322000087","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,988208.2,988208.2,16927,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501914679,2310715.00
08/05/2017 02:45,2,0.000,ALERT,214.19,301.77,59.944,1501915503,"201051344000645","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,801777.8,801777.8,16798,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915505,2310716.00
08/05/2017 02:45,2,0.000,ALERT,213.29,300.27,59.970,1501915503,"274151322000085","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1008129.3,1008129.3,16700,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501915507,2310717.00
08/05/2017 02:45,2,0.000,ALERT,214.41,301.47,59.975,1501915503,"201051344000633","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,788847.8,788847.8,16849,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915509,2310718.00
08/05/2017 02:45,2,0.000,ALERT,213.96,301.77,59.970,1501915503,"201051344000469","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,792673.0,792673.0,16815,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915511,2310719.00
08/05/2017 02:45,2,0.000,ALERT,213.06,300.27,59.970,1501915503,"201051344000646","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,787158.4,787158.4,16802,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915513,2310720.00
08/05/2017 02:45,2,0.000,ALERT,212.83,300.27,59.959,1501915503,"274151322000052","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,1049830.3,1049830.3,16699,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501915515,2310721.00
08/05/2017 02:45,2,0.000,ALERT,213.51,300.57,60.018,1501915503,"201051344000585","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,800951.2,800951.2,16802,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915516,2310722.00
08/05/2017 02:45,2,0.000,ALERT,213.29,300.87,59.981,1501915503,"201051344001230","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,791635.9,791635.9,16842,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915518,2310723.00
08/05/2017 02:45,2,0.000,ALERT,213.74,301.17,59.975,1501915503,"201051344000582","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,780674.8,780674.8,16792,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501915520,2310724.00
08/05/2017 02:45,2,0.000,ALERT,213.06,300.57,59.981,1501915503,"201051344000955","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,800753.4,800753.4,16816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915522,2310725.00
08/05/2017 02:45,2,0.000,ALERT,213.29,299.67,59.965,1501915503,"274151322000094","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,867135.1,867135.1,17083,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915524,2310726.00
08/05/2017 02:45,2,0.000,ALERT,213.74,302.37,59.965,1501915503,"201051344000579","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,810946.6,810946.6,16809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915525,2310727.00
08/05/2017 02:45,2,0.000,ALERT,213.29,300.87,59.965,1501915503,"201051344000890","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,794821.4,794821.4,16814,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915527,2310728.00
08/05/2017 02:45,2,0.000,ALERT,213.74,300.57,59.970,1501915503,"201051344000438","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,797155.7,797155.7,16796,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501915529,2310729.00
08/05/2017 02:45,2,0.000,ALERT,213.74,300.27,59.965,1501915503,"201051344000417","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,712778.7,712778.7,16839,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501915531,2310730.00
08/05/2017 02:45,2,0.000,ALERT,213.29,300.27,59.965,1501915503,"274151322000083","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1039230.1,1039230.1,16712,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501915533,2310731.00
08/05/2017 02:45,2,0.000,ALERT,213.74,299.97,60.002,1501915503,"274151322000076","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,1109434.1,1109434.1,16705,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915534,2310732.00
08/05/2017 02:45,2,0.000,ALERT,213.74,302.68,59.965,1501915503,"201051344000868","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,791022.7,791022.7,16826,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915536,2310733.00
08/05/2017 02:45,2,0.000,ALERT,213.06,301.17,59.959,1501915503,"274151322000095","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1098749.0,1098749.0,16723,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915538,2310734.00
08/05/2017 02:45,2,0.000,ALERT,213.74,301.77,59.965,1501915503,"201051344000988","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,685406.4,685406.4,16801,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915540,2310735.00
08/05/2017 02:45,2,0.000,ALERT,213.29,299.67,59.959,1501915503,"201051344001025","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,797960.3,797960.3,16801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501915542,2310736.00
08/05/2017 02:45,2,0.000,ALERT,213.74,302.07,59.959,1501915503,"201051344000458","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,802208.1,802208.1,16796,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915543,2310737.00
08/05/2017 02:45,2,0.000,ALERT,214.41,302.07,59.907,1501915503,"201051344000853","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,803513.6,803513.6,16818,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915545,2310738.00
08/05/2017 02:45,2,0.000,ALERT,213.74,300.57,59.949,1501915503,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,796988.0,796988.0,16833,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915547,2310739.00
08/05/2017 02:45,2,0.000,ALERT,213.51,299.97,59.996,1501915503,"201051344000917","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,793683.2,793683.2,16829,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915549,2310740.00
08/05/2017 02:45,2,0.000,ALERT,213.74,300.87,59.959,1501915503,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,801696.7,801696.7,16815,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501915551,2310741.00
08/05/2017 02:45,2,0.000,ALERT,213.51,299.67,59.954,1501915503,"201051344000651","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,790621.9,790621.9,16808,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915552,2310742.00
08/05/2017 02:45,2,0.000,ALERT,212.83,299.97,59.917,1501915503,"274151322000088","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,997145.6,997145.6,16704,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915554,2310743.00
08/05/2017 02:45,2,0.000,ALERT,213.74,299.37,59.949,1501915503,"274151322000068","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,867939.0,867939.0,17094,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915556,2310744.00
08/05/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1501915503,"201051344001135","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,786172.2,786172.2,16779,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915558,2310745.00
08/05/2017 02:45,2,0.000,ALERT,213.74,302.37,59.965,1501915503,"201051344000594","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,805587.3,805587.3,16804,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915560,2310746.00
08/05/2017 02:45,2,0.000,ALERT,213.51,300.57,59.981,1501915503,"201051344001203","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,796051.3,796051.3,16836,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501915562,2310747.00
08/05/2017 02:45,2,0.000,ALERT,213.29,299.97,59.959,1501915503,"274151322000054","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1013223.3,1013223.3,16689,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915563,2310748.00
08/05/2017 02:45,2,0.000,ALERT,214.19,301.77,59.959,1501915503,"201051344000867","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,789769.8,789769.8,16834,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915565,2310749.00
08/05/2017 02:45,2,0.000,ALERT,213.51,300.87,59.928,1501915503,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,793671.0,793671.0,16836,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915567,2310750.00
08/05/2017 02:45,2,0.000,ALERT,213.96,302.07,59.975,1501915503,"201051344000900","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,811651.0,811651.0,16838,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915569,2310751.00
08/05/2017 02:45,2,0.000,ALERT,213.96,301.47,59.944,1501915503,"201051344000648","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,798431.5,798431.5,16810,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501915571,2310752.00
08/05/2017 02:45,2,0.000,ALERT,213.96,302.68,59.928,1501915503,"201051344000569","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,813377.2,813377.2,16783,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501915573,2310753.00
08/05/2017 02:45,2,0.000,ALERT,213.96,302.37,59.970,1501915503,"201051344000983","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,804166.6,804166.6,16814,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915574,2310754.00
08/05/2017 02:45,2,0.000,ALERT,213.96,301.77,59.981,1501915503,"201051344001158","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,788323.0,788323.0,16812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915577,2310755.00
08/05/2017 02:45,2,0.000,ALERT,214.41,302.37,59.996,1501915503,"201051344000576","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,802854.0,802854.0,16824,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915578,2310756.00
08/05/2017 02:45,2,0.000,ALERT,213.51,300.27,59.975,1501915503,"274151322000087","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,988208.2,988208.2,16929,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501915580,2310757.00
08/05/2017 03:00,2,0.000,ALERT,213.74,300.87,59.975,1501916403,"201051344000645","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,801777.8,801777.8,16800,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501916405,2310758.00
08/05/2017 03:00,2,0.000,ALERT,212.38,298.17,59.975,1501916403,"274151322000085","219011344069620",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,1008129.3,1008129.3,16702,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916407,2310759.00
08/05/2017 03:00,2,0.000,ALERT,213.96,300.57,59.949,1501916403,"201051344000633","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,788847.8,788847.8,16851,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501916409,2310760.00
08/05/2017 03:00,2,0.000,ALERT,213.51,300.87,59.975,1501916403,"201051344000469","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,792673.0,792673.0,16817,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916411,2310761.00
08/05/2017 03:00,2,0.000,ALERT,213.06,300.57,59.970,1501916403,"201051344000646","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,787158.4,787158.4,16804,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916412,2310762.00
08/05/2017 03:00,2,0.000,ALERT,211.93,297.87,59.959,1501916403,"274151322000052","219011344069620",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,1049830.3,1049830.3,16701,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916414,2310763.00
08/05/2017 03:00,2,0.000,ALERT,213.51,300.87,60.002,1501916403,"201051344000585","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,800951.2,800951.2,16804,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916416,2310764.00
08/05/2017 03:00,2,0.000,ALERT,213.29,300.87,59.970,1501916403,"201051344001230","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,791635.9,791635.9,16844,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916418,2310765.00
08/05/2017 03:00,2,0.000,ALERT,213.96,301.77,59.970,1501916403,"201051344000582","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,780674.8,780674.8,16794,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916420,2310766.00
08/05/2017 03:00,2,0.000,ALERT,213.06,300.57,59.970,1501916403,"201051344000955","219011344069620",0.00,13.00,0,298.77,301.77,0.0,0.0,0.000,800753.4,800753.4,16818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916421,2310767.00
08/05/2017 03:00,2,0.000,ALERT,212.16,297.87,59.959,1501916403,"274151322000094","219011344069620",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,867135.1,867135.1,17085,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916423,2310768.00
08/05/2017 03:00,2,0.000,ALERT,213.51,301.47,59.970,1501916403,"201051344000579","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,810946.6,810946.6,16811,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501916425,2310769.00
08/05/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1501916403,"201051344000890","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,794821.4,794821.4,16816,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916427,2310770.00
08/05/2017 03:00,2,0.000,ALERT,213.51,300.57,59.949,1501916403,"201051344000438","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,797155.7,797155.7,16798,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916429,2310771.00
08/05/2017 03:00,2,0.000,ALERT,213.51,299.97,59.959,1501916403,"201051344000417","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,712778.7,712778.7,16841,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916430,2310772.00
08/05/2017 03:00,2,0.000,ALERT,212.38,298.77,59.970,1501916403,"274151322000083","219011344069620",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,1039230.1,1039230.1,16714,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916432,2310773.00
08/05/2017 03:00,2,0.000,ALERT,212.83,298.47,59.959,1501916403,"274151322000076","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,1109434.1,1109434.1,16707,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916434,2310774.00
08/05/2017 03:00,2,0.000,ALERT,213.29,301.47,59.954,1501916403,"201051344000868","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,791022.7,791022.7,16828,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501916436,2310775.00
08/05/2017 03:00,2,0.000,ALERT,212.16,299.37,59.922,1501916403,"274151322000095","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,1098749.0,1098749.0,16725,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916438,2310776.00
08/05/2017 03:00,2,0.000,ALERT,213.29,300.87,59.975,1501916403,"201051344000988","219011344069620",0.00,13.70,0,297.26,303.28,0.0,0.0,0.000,685406.4,685406.4,16803,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916440,2310777.00
08/05/2017 03:00,2,0.000,ALERT,213.29,299.97,59.975,1501916403,"201051344001025","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,797960.3,797960.3,16803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501916441,2310778.00
08/05/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1501916403,"201051344000458","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,802208.1,802208.1,16798,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916443,2310779.00
08/05/2017 03:00,2,0.000,ALERT,213.96,300.87,59.959,1501916403,"201051344000853","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,803513.6,803513.6,16820,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916445,2310780.00
08/05/2017 03:00,2,0.000,ALERT,213.74,300.57,59.970,1501916403,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,796988.0,796988.0,16835,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916447,2310781.00
08/05/2017 03:00,2,0.000,ALERT,213.51,299.97,59.949,1501916403,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,793683.2,793683.2,16831,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916448,2310782.00
08/05/2017 03:00,2,0.000,ALERT,213.74,300.87,59.954,1501916403,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,801696.7,801696.7,16817,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501916450,2310783.00
08/05/2017 03:00,2,0.000,ALERT,213.51,299.97,59.954,1501916403,"201051344000651","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,790621.9,790621.9,16810,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916452,2310784.00
08/05/2017 03:00,2,0.000,ALERT,211.93,298.47,59.933,1501916403,"274151322000088","219011344069620",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,997145.6,997145.6,16706,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916454,2310785.00
08/05/2017 03:00,2,0.000,ALERT,212.83,297.87,59.944,1501916403,"274151322000068","219011344069620",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,867939.0,867939.0,17096,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916456,2310786.00
08/05/2017 03:00,2,0.000,ALERT,213.06,300.57,59.938,1501916403,"201051344001135","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,786172.2,786172.2,16781,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916457,2310787.00
08/05/2017 03:00,2,0.000,ALERT,213.06,301.47,59.954,1501916403,"201051344000594","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,805587.3,805587.3,16806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916459,2310788.00
08/05/2017 03:00,2,0.000,ALERT,213.51,300.57,59.986,1501916403,"201051344001203","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,796051.3,796051.3,16838,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916461,2310789.00
08/05/2017 03:00,2,0.000,ALERT,211.93,298.47,59.944,1501916403,"274151322000054","219011344069620",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,1013223.3,1013223.3,16691,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916463,2310790.00
08/05/2017 03:00,2,0.000,ALERT,213.74,300.57,59.959,1501916403,"201051344000867","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,789769.8,789769.8,16836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916465,2310791.00
08/05/2017 03:00,2,0.000,ALERT,213.51,300.87,59.965,1501916403,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,793671.0,793671.0,16838,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916467,2310792.00
08/05/2017 03:00,2,0.000,ALERT,213.29,300.87,59.933,1501916403,"201051344000900","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,811651.0,811651.0,16840,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916468,2310793.00
08/05/2017 03:00,2,0.000,ALERT,213.74,300.27,59.965,1501916403,"201051344000648","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,798431.5,798431.5,16812,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916470,2310794.00
08/05/2017 03:00,2,0.000,ALERT,213.51,301.47,59.959,1501916403,"201051344000569","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,813377.2,813377.2,16785,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501916472,2310795.00
08/05/2017 03:00,2,0.000,ALERT,213.29,300.87,59.959,1501916403,"201051344000983","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,804166.6,804166.6,16816,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501916474,2310796.00
08/05/2017 03:00,2,0.000,ALERT,213.51,300.57,59.959,1501916403,"201051344001158","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,788323.0,788323.0,16814,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916476,2310797.00
08/05/2017 03:00,2,0.000,ALERT,213.74,301.17,59.959,1501916403,"201051344000576","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,802854.0,802854.0,16826,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916477,2310798.00
08/05/2017 03:00,2,0.000,ALERT,212.38,297.26,59.922,1501916403,"274151322000087","219011344069620",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,988208.2,988208.2,16931,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501916479,2310799.00
08/05/2017 03:15,2,0.000,ALERT,212.61,299.37,59.917,1501917303,"201051344000645","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,801777.8,801777.8,16802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917305,2310800.00
08/05/2017 03:15,2,0.000,ALERT,211.25,297.26,59.965,1501917303,"274151322000085","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1008129.3,1008129.3,16704,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917307,2310801.00
08/05/2017 03:15,2,0.000,ALERT,212.83,299.07,59.912,1501917303,"201051344000633","219011344069620",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,788847.8,788847.8,16853,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501917309,2310802.00
08/05/2017 03:15,2,0.000,ALERT,212.16,299.37,59.959,1501917303,"201051344000469","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,792673.0,792673.0,16819,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917310,2310803.00
08/05/2017 03:15,2,0.000,ALERT,211.93,299.37,59.954,1501917303,"201051344000646","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,787158.4,787158.4,16806,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917312,2310804.00
08/05/2017 03:15,2,0.000,ALERT,210.80,297.57,59.959,1501917303,"274151322000052","219011344069620",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,1049830.3,1049830.3,16703,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917314,2310805.00
08/05/2017 03:15,2,0.000,ALERT,212.16,299.67,59.959,1501917303,"201051344000585","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,800951.2,800951.2,16806,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501917316,2310806.00
08/05/2017 03:15,2,0.000,ALERT,211.93,299.67,59.996,1501917303,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,791635.9,791635.9,16846,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501917318,2310807.00
08/05/2017 03:15,2,0.000,ALERT,212.61,300.57,59.991,1501917303,"201051344000582","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,780674.8,780674.8,16796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917319,2310808.00
08/05/2017 03:15,2,0.000,ALERT,211.70,299.67,59.975,1501917303,"201051344000955","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,800753.4,800753.4,16820,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917321,2310809.00
08/05/2017 03:15,2,0.000,ALERT,211.48,296.66,59.965,1501917303,"274151322000094","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,867135.1,867135.1,17087,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917323,2310810.00
08/05/2017 03:15,2,0.000,ALERT,212.38,300.27,60.007,1501917303,"201051344000579","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,810946.6,810946.6,16813,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501917325,2310811.00
08/05/2017 03:15,2,0.000,ALERT,211.93,299.97,59.975,1501917303,"201051344000890","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,794821.4,794821.4,16818,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917327,2310812.00
08/05/2017 03:15,2,0.000,ALERT,212.38,299.67,59.970,1501917303,"201051344000438","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,797155.7,797155.7,16800,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917329,2310813.00
08/05/2017 03:15,2,0.000,ALERT,212.38,299.07,59.986,1501917303,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,712778.7,712778.7,16843,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917331,2310814.00
08/05/2017 03:15,2,0.000,ALERT,211.25,298.17,59.954,1501917303,"274151322000083","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,1039230.1,1039230.1,16716,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917332,2310815.00
08/05/2017 03:15,2,0.000,ALERT,211.93,296.96,59.975,1501917303,"274151322000076","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1109434.1,1109434.1,16709,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501917334,2310816.00
08/05/2017 03:15,2,0.000,ALERT,212.16,300.27,59.981,1501917303,"201051344000868","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,791022.7,791022.7,16830,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917336,2310817.00
08/05/2017 03:15,2,0.000,ALERT,211.25,298.47,59.975,1501917303,"274151322000095","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,1098749.0,1098749.0,16727,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501917338,2310818.00
08/05/2017 03:15,2,0.000,ALERT,212.16,299.67,59.986,1501917303,"201051344000988","219011344069620",0.00,13.70,0,295.76,302.07,0.0,0.0,0.000,685406.4,685406.4,16805,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917340,2310819.00
08/05/2017 03:15,2,0.000,ALERT,211.93,298.77,59.949,1501917303,"201051344001025","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,797960.3,797960.3,16805,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917341,2310820.00
08/05/2017 03:15,2,0.000,ALERT,212.16,299.67,59.991,1501917303,"201051344000458","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,802208.1,802208.1,16800,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917343,2310821.00
08/05/2017 03:15,2,0.000,ALERT,212.83,299.37,59.986,1501917303,"201051344000853","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,803513.6,803513.6,16822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917345,2310822.00
08/05/2017 03:15,2,0.000,ALERT,212.38,299.37,59.975,1501917303,"201051344000685","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,796988.0,796988.0,16837,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917347,2310823.00
08/05/2017 03:15,2,0.000,ALERT,212.16,299.07,59.975,1501917303,"201051344000917","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,793683.2,793683.2,16833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917348,2310824.00
08/05/2017 03:15,2,0.000,ALERT,212.38,299.97,59.981,1501917303,"201051344001145","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,801696.7,801696.7,16819,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501917350,2310825.00
08/05/2017 03:15,2,0.000,ALERT,212.16,299.07,59.981,1501917303,"201051344000651","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,790621.9,790621.9,16812,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917352,2310826.00
08/05/2017 03:15,2,0.000,ALERT,210.80,297.57,59.991,1501917303,"274151322000088","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,997145.6,997145.6,16708,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917354,2310827.00
08/05/2017 03:15,2,0.000,ALERT,211.70,296.36,59.981,1501917303,"274151322000068","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,867939.0,867939.0,17098,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917356,2310828.00
08/05/2017 03:15,2,0.000,ALERT,211.93,299.67,59.975,1501917303,"201051344001135","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,786172.2,786172.2,16783,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917358,2310829.00
