ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 03:15,2,0.000,ALERT,211.93,300.27,59.986,1501917303,"201051344000594","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,805587.3,805587.3,16808,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501917359,2310830.00
08/05/2017 03:15,2,0.000,ALERT,212.38,299.37,59.975,1501917303,"201051344001203","219011344069620",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,796051.3,796051.3,16840,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501917361,2310831.00
08/05/2017 03:15,2,0.000,ALERT,211.03,297.26,59.986,1501917303,"274151322000054","219011344069620",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,1013223.3,1013223.3,16693,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917363,2310832.00
08/05/2017 03:15,2,0.000,ALERT,212.61,299.37,59.986,1501917303,"201051344000867","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,789769.8,789769.8,16838,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917365,2310833.00
08/05/2017 03:15,2,0.000,ALERT,212.16,299.67,60.012,1501917303,"201051344001093","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,793671.0,793671.0,16840,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917367,2310834.00
08/05/2017 03:15,2,0.000,ALERT,212.16,299.97,59.975,1501917303,"201051344000900","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,811651.0,811651.0,16842,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917368,2310835.00
08/05/2017 03:15,2,0.000,ALERT,212.38,299.07,59.986,1501917303,"201051344000648","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,798431.5,798431.5,16814,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917370,2310836.00
08/05/2017 03:15,2,0.000,ALERT,212.38,300.27,59.981,1501917303,"201051344000569","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,813377.2,813377.2,16787,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501917372,2310837.00
08/05/2017 03:15,2,0.000,ALERT,212.38,299.97,59.975,1501917303,"201051344000983","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,804166.6,804166.6,16818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917374,2310838.00
08/05/2017 03:15,2,0.000,ALERT,212.38,299.37,59.965,1501917303,"201051344001158","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,788323.0,788323.0,16816,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917376,2310839.00
08/05/2017 03:15,2,0.000,ALERT,212.61,299.97,59.965,1501917303,"201051344000576","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,802854.0,802854.0,16828,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501917377,2310840.00
08/05/2017 03:15,2,0.000,ALERT,211.25,296.36,59.975,1501917303,"274151322000087","219011344069620",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,988208.2,988208.2,16933,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501917379,2310841.00
08/05/2017 03:30,2,0.000,ALERT,212.61,299.67,59.975,1501918203,"201051344000645","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,801777.8,801777.8,16804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918205,2310842.00
08/05/2017 03:30,2,0.000,ALERT,211.25,296.96,59.981,1501918203,"274151322000085","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1008129.3,1008129.3,16706,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918207,2310843.00
08/05/2017 03:30,2,0.000,ALERT,212.83,299.37,59.965,1501918203,"201051344000633","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,788847.8,788847.8,16855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918209,2310844.00
08/05/2017 03:30,2,0.000,ALERT,212.38,299.67,59.970,1501918203,"201051344000469","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,792673.0,792673.0,16821,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501918211,2310845.00
08/05/2017 03:30,2,0.000,ALERT,211.93,299.37,59.975,1501918203,"201051344000646","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,787158.4,787158.4,16808,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918212,2310846.00
08/05/2017 03:30,2,0.000,ALERT,211.03,296.66,59.970,1501918203,"274151322000052","219011344069620",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1049830.3,1049830.3,16705,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501918214,2310847.00
08/05/2017 03:30,2,0.000,ALERT,212.38,299.67,59.970,1501918203,"201051344000585","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,800951.2,800951.2,16808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501918216,2310848.00
08/05/2017 03:30,2,0.000,ALERT,212.16,299.97,59.970,1501918203,"201051344001230","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,791635.9,791635.9,16848,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918218,2310849.00
08/05/2017 03:30,2,0.000,ALERT,212.61,300.27,59.975,1501918203,"201051344000582","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,780674.8,780674.8,16798,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918220,2310850.00
08/05/2017 03:30,2,0.000,ALERT,211.70,299.37,59.965,1501918203,"201051344000955","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,800753.4,800753.4,16822,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918222,2310851.00
08/05/2017 03:30,2,0.000,ALERT,211.25,296.36,59.970,1501918203,"274151322000094","219011344069620",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,867135.1,867135.1,17089,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918223,2310852.00
08/05/2017 03:30,2,0.000,ALERT,212.16,300.27,59.959,1501918203,"201051344000579","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,810946.6,810946.6,16815,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918225,2310853.00
08/05/2017 03:30,2,0.000,ALERT,211.93,299.97,59.970,1501918203,"201051344000890","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,794821.4,794821.4,16820,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501918227,2310854.00
08/05/2017 03:30,2,0.000,ALERT,212.38,299.37,59.965,1501918203,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,797155.7,797155.7,16802,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918229,2310855.00
08/05/2017 03:30,2,0.000,ALERT,212.38,299.07,59.965,1501918203,"201051344000417","219011344069620",0.00,13.00,0,297.26,300.27,0.0,0.0,0.000,712778.7,712778.7,16845,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918231,2310856.00
08/05/2017 03:30,2,0.000,ALERT,211.25,296.96,59.954,1501918203,"274151322000083","219011344069620",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,1039230.1,1039230.1,16718,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501918232,2310857.00
08/05/2017 03:30,2,0.000,ALERT,211.70,297.26,59.954,1501918203,"274151322000076","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1109434.1,1109434.1,16711,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918234,2310858.00
08/05/2017 03:30,2,0.000,ALERT,212.16,299.97,59.959,1501918203,"201051344000868","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,791022.7,791022.7,16832,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501918236,2310859.00
08/05/2017 03:30,2,0.000,ALERT,211.03,298.17,59.954,1501918203,"274151322000095","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1098749.0,1098749.0,16729,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918238,2310860.00
08/05/2017 03:30,2,0.000,ALERT,212.16,299.37,59.954,1501918203,"201051344000988","219011344069620",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,685406.4,685406.4,16807,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918240,2310861.00
08/05/2017 03:30,2,0.000,ALERT,212.16,299.07,59.996,1501918203,"201051344001025","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,797960.3,797960.3,16807,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918241,2310862.00
08/05/2017 03:30,2,0.000,ALERT,212.16,299.67,59.965,1501918203,"201051344000458","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,802208.1,802208.1,16802,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918243,2310863.00
08/05/2017 03:30,2,0.000,ALERT,212.83,299.37,59.965,1501918203,"201051344000853","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,803513.6,803513.6,16824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918245,2310864.00
08/05/2017 03:30,2,0.000,ALERT,212.61,299.67,59.975,1501918203,"201051344000685","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,796988.0,796988.0,16839,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918247,2310865.00
08/05/2017 03:30,2,0.000,ALERT,212.38,299.07,59.965,1501918203,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,793683.2,793683.2,16835,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918249,2310866.00
08/05/2017 03:30,2,0.000,ALERT,212.38,299.67,59.975,1501918203,"201051344001145","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,801696.7,801696.7,16821,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918250,2310867.00
08/05/2017 03:30,2,0.000,ALERT,212.38,298.77,59.965,1501918203,"201051344000651","219011344069620",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,790621.9,790621.9,16814,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918252,2310868.00
08/05/2017 03:30,2,0.000,ALERT,210.80,297.57,59.938,1501918203,"274151322000088","219011344069620",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,997145.6,997145.6,16710,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501918254,2310869.00
08/05/2017 03:30,2,0.000,ALERT,211.48,296.06,59.944,1501918203,"274151322000068","219011344069620",0.00,14.30,0,294.56,297.87,0.0,0.0,0.000,867939.0,867939.0,17100,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918256,2310870.00
08/05/2017 03:30,2,0.000,ALERT,211.93,299.37,59.965,1501918203,"201051344001135","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,786172.2,786172.2,16785,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918257,2310871.00
08/05/2017 03:30,2,0.000,ALERT,212.16,300.27,60.007,1501918203,"201051344000594","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,805587.3,805587.3,16810,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918259,2310872.00
08/05/2017 03:30,2,0.000,ALERT,212.38,299.07,59.938,1501918203,"201051344001203","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,796051.3,796051.3,16842,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501918261,2310873.00
08/05/2017 03:30,2,0.000,ALERT,211.03,297.87,59.959,1501918203,"274151322000054","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1013223.3,1013223.3,16695,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918263,2310874.00
08/05/2017 03:30,2,0.000,ALERT,212.61,299.37,59.986,1501918203,"201051344000867","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,789769.8,789769.8,16840,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918265,2310875.00
08/05/2017 03:30,2,0.000,ALERT,212.16,299.37,59.959,1501918203,"201051344001093","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,793671.0,793671.0,16842,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918266,2310876.00
08/05/2017 03:30,2,0.000,ALERT,212.16,299.67,59.981,1501918203,"201051344000900","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,811651.0,811651.0,16844,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501918268,2310877.00
08/05/2017 03:30,2,0.000,ALERT,212.38,299.07,59.965,1501918203,"201051344000648","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,798431.5,798431.5,16816,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501918270,2310878.00
08/05/2017 03:30,2,0.000,ALERT,212.38,299.97,59.965,1501918203,"201051344000569","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,813377.2,813377.2,16789,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918272,2310879.00
08/05/2017 03:30,2,0.000,ALERT,212.16,299.67,59.965,1501918203,"201051344000983","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,804166.6,804166.6,16820,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918274,2310880.00
08/05/2017 03:30,2,0.000,ALERT,212.38,299.37,59.970,1501918203,"201051344001158","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,788323.0,788323.0,16818,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918276,2310881.00
08/05/2017 03:30,2,0.000,ALERT,212.61,299.97,59.954,1501918203,"201051344000576","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,802854.0,802854.0,16830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918277,2310882.00
08/05/2017 03:30,2,0.000,ALERT,211.25,296.06,59.959,1501918203,"274151322000087","219011344069620",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,988208.2,988208.2,16935,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501918280,2310883.00
08/05/2017 03:45,2,0.000,ALERT,212.83,299.67,59.975,1501919104,"201051344000645","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,801777.8,801777.8,16806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919106,2310884.00
08/05/2017 03:45,2,0.000,ALERT,211.25,297.26,59.981,1501919104,"274151322000085","219011344069620",0.00,13.70,0,295.16,298.47,0.0,0.0,0.000,1008129.3,1008129.3,16708,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919108,2310885.00
08/05/2017 03:45,2,0.000,ALERT,212.83,299.07,59.981,1501919104,"201051344000633","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,788847.8,788847.8,16857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919110,2310886.00
08/05/2017 03:45,2,0.000,ALERT,212.38,299.37,60.028,1501919104,"201051344000469","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,792673.0,792673.0,16823,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919111,2310887.00
08/05/2017 03:45,2,0.000,ALERT,211.93,299.37,59.991,1501919104,"201051344000646","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,787158.4,787158.4,16810,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919113,2310888.00
08/05/2017 03:45,2,0.000,ALERT,211.03,296.66,59.938,1501919104,"274151322000052","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1049830.3,1049830.3,16707,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919115,2310889.00
08/05/2017 03:45,2,0.000,ALERT,212.38,299.67,59.975,1501919104,"201051344000585","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,800951.2,800951.2,16810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919117,2310890.00
08/05/2017 03:45,2,0.000,ALERT,212.16,299.67,59.944,1501919104,"201051344001230","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,791635.9,791635.9,16850,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919119,2310891.00
08/05/2017 03:45,2,0.000,ALERT,212.83,300.57,59.970,1501919104,"201051344000582","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,780674.8,780674.8,16800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919121,2310892.00
08/05/2017 03:45,2,0.000,ALERT,211.93,299.67,59.970,1501919104,"201051344000955","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,800753.4,800753.4,16824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919122,2310893.00
08/05/2017 03:45,2,0.000,ALERT,211.25,296.36,59.965,1501919104,"274151322000094","219011344069620",0.00,13.00,0,294.56,297.87,0.0,0.0,0.000,867135.1,867135.1,17091,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919124,2310894.00
08/05/2017 03:45,2,0.000,ALERT,212.38,300.27,59.970,1501919104,"201051344000579","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,810946.6,810946.6,16817,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919126,2310895.00
08/05/2017 03:45,2,0.000,ALERT,212.16,299.97,59.965,1501919104,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,794821.4,794821.4,16822,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919128,2310896.00
08/05/2017 03:45,2,0.000,ALERT,212.38,299.67,59.944,1501919104,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,797155.7,797155.7,16804,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919130,2310897.00
08/05/2017 03:45,2,0.000,ALERT,212.38,299.07,59.970,1501919104,"201051344000417","219011344069620",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,712778.7,712778.7,16847,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919131,2310898.00
08/05/2017 03:45,2,0.000,ALERT,211.25,297.57,59.959,1501919104,"274151322000083","219011344069620",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,1039230.1,1039230.1,16720,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919133,2310899.00
08/05/2017 03:45,2,0.000,ALERT,211.93,297.57,59.965,1501919104,"274151322000076","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1109434.1,1109434.1,16713,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919135,2310900.00
08/05/2017 03:45,2,0.000,ALERT,212.38,300.27,60.002,1501919104,"201051344000868","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,791022.7,791022.7,16834,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919137,2310901.00
08/05/2017 03:45,2,0.000,ALERT,211.25,297.57,59.996,1501919104,"274151322000095","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1098749.0,1098749.0,16731,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919139,2310902.00
08/05/2017 03:45,2,0.000,ALERT,212.16,299.67,59.965,1501919104,"201051344000988","219011344069620",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,685406.4,685406.4,16809,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919141,2310903.00
08/05/2017 03:45,2,0.000,ALERT,212.16,298.77,59.965,1501919104,"201051344001025","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,797960.3,797960.3,16809,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919142,2310904.00
08/05/2017 03:45,2,0.000,ALERT,212.16,299.67,59.970,1501919104,"201051344000458","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,802208.1,802208.1,16804,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919144,2310905.00
08/05/2017 03:45,2,0.000,ALERT,212.83,299.67,59.970,1501919104,"201051344000853","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,803513.6,803513.6,16826,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919146,2310906.00
08/05/2017 03:45,2,0.000,ALERT,212.61,299.37,59.965,1501919104,"201051344000685","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,796988.0,796988.0,16841,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919148,2310907.00
08/05/2017 03:45,2,0.000,ALERT,212.38,299.07,59.959,1501919104,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,793683.2,793683.2,16837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919150,2310908.00
08/05/2017 03:45,2,0.000,ALERT,212.61,299.97,59.996,1501919104,"201051344001145","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,801696.7,801696.7,16823,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919152,2310909.00
08/05/2017 03:45,2,0.000,ALERT,212.38,298.77,59.954,1501919104,"201051344000651","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,790621.9,790621.9,16816,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919153,2310910.00
08/05/2017 03:45,2,0.000,ALERT,210.80,296.96,59.949,1501919104,"274151322000088","219011344069620",0.00,14.00,0,295.16,298.47,0.0,0.0,0.000,997145.6,997145.6,16712,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919155,2310911.00
08/05/2017 03:45,2,0.000,ALERT,211.93,295.76,59.949,1501919104,"274151322000068","219011344069620",0.00,14.30,0,294.26,297.57,0.0,0.0,0.000,867939.0,867939.0,17102,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919157,2310912.00
08/05/2017 03:45,2,0.000,ALERT,211.93,299.67,59.938,1501919104,"201051344001135","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,786172.2,786172.2,16787,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919159,2310913.00
08/05/2017 03:45,2,0.000,ALERT,212.16,300.27,59.954,1501919104,"201051344000594","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,805587.3,805587.3,16812,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919161,2310914.00
08/05/2017 03:45,2,0.000,ALERT,212.38,299.37,59.944,1501919104,"201051344001203","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,796051.3,796051.3,16844,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919162,2310915.00
08/05/2017 03:45,2,0.000,ALERT,211.03,297.57,59.949,1501919104,"274151322000054","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,1013223.3,1013223.3,16697,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919164,2310916.00
08/05/2017 03:45,2,0.000,ALERT,212.61,299.67,59.949,1501919104,"201051344000867","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,789769.8,789769.8,16842,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919166,2310917.00
08/05/2017 03:45,2,0.000,ALERT,212.38,299.67,59.996,1501919104,"201051344001093","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,793671.0,793671.0,16844,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919168,2310918.00
08/05/2017 03:45,2,0.000,ALERT,212.16,299.67,59.944,1501919104,"201051344000900","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,811651.0,811651.0,16846,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919170,2310919.00
08/05/2017 03:45,2,0.000,ALERT,212.61,299.07,59.896,1501919104,"201051344000648","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,798431.5,798431.5,16818,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919172,2310920.00
08/05/2017 03:45,2,0.000,ALERT,212.38,300.27,59.959,1501919104,"201051344000569","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,813377.2,813377.2,16791,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919173,2310921.00
08/05/2017 03:45,2,0.000,ALERT,212.38,299.67,59.928,1501919104,"201051344000983","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,804166.6,804166.6,16822,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501919175,2310922.00
08/05/2017 03:45,2,0.000,ALERT,212.38,299.37,59.944,1501919104,"201051344001158","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,788323.0,788323.0,16820,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919177,2310923.00
08/05/2017 03:45,2,0.000,ALERT,212.83,300.27,59.944,1501919104,"201051344000576","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,802854.0,802854.0,16832,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919179,2310924.00
08/05/2017 03:45,2,0.000,ALERT,211.48,296.66,59.933,1501919104,"274151322000087","219011344069620",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,988208.2,988208.2,16937,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501919181,2310925.00
08/05/2017 04:00,2,0.000,ALERT,212.61,298.77,59.970,1501920003,"201051344000645","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,801777.8,801777.8,16808,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920005,2310926.00
08/05/2017 04:00,2,0.000,ALERT,211.25,297.57,59.965,1501920003,"274151322000085","219011344069620",0.00,13.70,0,295.16,298.47,0.0,0.0,0.000,1008129.3,1008129.3,16710,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920007,2310927.00
08/05/2017 04:00,2,0.000,ALERT,212.61,298.77,59.965,1501920003,"201051344000633","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,788847.8,788847.8,16859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920009,2310928.00
08/05/2017 04:00,2,0.000,ALERT,212.16,298.77,59.965,1501920003,"201051344000469","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,792673.0,792673.0,16825,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920011,2310929.00
08/05/2017 04:00,2,0.000,ALERT,211.70,299.37,59.991,1501920003,"201051344000646","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,787158.4,787158.4,16812,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920013,2310930.00
08/05/2017 04:00,2,0.000,ALERT,211.03,298.17,59.959,1501920003,"274151322000052","219011344069620",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1049830.3,1049830.3,16709,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920014,2310931.00
08/05/2017 04:00,2,0.000,ALERT,212.16,299.67,60.012,1501920003,"201051344000585","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,800951.2,800951.2,16812,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920016,2310932.00
08/05/2017 04:00,2,0.000,ALERT,211.93,299.67,59.965,1501920003,"201051344001230","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,791635.9,791635.9,16852,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920018,2310933.00
08/05/2017 04:00,2,0.000,ALERT,212.38,300.27,59.970,1501920003,"201051344000582","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,780674.8,780674.8,16802,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920020,2310934.00
08/05/2017 04:00,2,0.000,ALERT,211.70,299.67,59.975,1501920003,"201051344000955","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,800753.4,800753.4,16826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920021,2310935.00
08/05/2017 04:00,2,0.000,ALERT,211.03,296.66,60.007,1501920003,"274151322000094","219011344069620",0.00,13.30,0,294.86,297.87,0.0,0.0,0.000,867135.1,867135.1,17093,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920023,2310936.00
08/05/2017 04:00,2,0.000,ALERT,211.93,299.37,59.970,1501920003,"201051344000579","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,810946.6,810946.6,16819,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920025,2310937.00
08/05/2017 04:00,2,0.000,ALERT,211.93,299.97,59.975,1501920003,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,794821.4,794821.4,16824,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920027,2310938.00
08/05/2017 04:00,2,0.000,ALERT,212.16,299.37,59.970,1501920003,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,797155.7,797155.7,16806,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920029,2310939.00
08/05/2017 04:00,2,0.000,ALERT,212.16,299.07,59.996,1501920003,"201051344000417","219011344069620",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,712778.7,712778.7,16849,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920030,2310940.00
08/05/2017 04:00,2,0.000,ALERT,211.03,297.57,59.970,1501920003,"274151322000083","219011344069620",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,1039230.1,1039230.1,16722,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920032,2310941.00
08/05/2017 04:00,2,0.000,ALERT,211.48,297.87,59.975,1501920003,"274151322000076","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1109434.1,1109434.1,16715,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920034,2310942.00
08/05/2017 04:00,2,0.000,ALERT,211.93,299.37,59.986,1501920003,"201051344000868","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,791022.7,791022.7,16836,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920036,2310943.00
08/05/2017 04:00,2,0.000,ALERT,211.03,298.17,59.965,1501920003,"274151322000095","219011344069620",0.00,13.00,0,296.36,299.37,0.0,0.0,0.000,1098749.0,1098749.0,16733,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920038,2310944.00
08/05/2017 04:00,2,0.000,ALERT,211.93,298.77,59.986,1501920003,"201051344000988","219011344069620",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,685406.4,685406.4,16811,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920039,2310945.00
08/05/2017 04:00,2,0.000,ALERT,211.93,298.77,59.970,1501920003,"201051344001025","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,797960.3,797960.3,16811,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920041,2310946.00
08/05/2017 04:00,2,0.000,ALERT,211.93,299.07,59.986,1501920003,"201051344000458","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,802208.1,802208.1,16806,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920043,2310947.00
08/05/2017 04:00,2,0.000,ALERT,212.61,298.77,59.975,1501920003,"201051344000853","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,803513.6,803513.6,16828,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920045,2310948.00
08/05/2017 04:00,2,0.000,ALERT,212.38,299.67,59.986,1501920003,"201051344000685","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,796988.0,796988.0,16843,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920047,2310949.00
08/05/2017 04:00,2,0.000,ALERT,212.38,299.07,59.975,1501920003,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,793683.2,793683.2,16839,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920048,2310950.00
08/05/2017 04:00,2,0.000,ALERT,212.38,299.67,59.981,1501920003,"201051344001145","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,801696.7,801696.7,16825,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920050,2310951.00
08/05/2017 04:00,2,0.000,ALERT,212.16,298.77,59.970,1501920003,"201051344000651","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,790621.9,790621.9,16818,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920052,2310952.00
08/05/2017 04:00,2,0.000,ALERT,210.80,297.57,59.975,1501920003,"274151322000088","219011344069620",0.00,14.00,0,295.46,298.47,0.0,0.0,0.000,997145.6,997145.6,16714,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920054,2310953.00
08/05/2017 04:00,2,0.000,ALERT,211.48,296.06,59.965,1501920003,"274151322000068","219011344069620",0.00,14.30,0,294.56,297.57,0.0,0.0,0.000,867939.0,867939.0,17104,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920056,2310954.00
08/05/2017 04:00,2,0.000,ALERT,211.70,299.37,59.970,1501920003,"201051344001135","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,786172.2,786172.2,16789,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920057,2310955.00
08/05/2017 04:00,2,0.000,ALERT,211.93,299.37,59.970,1501920003,"201051344000594","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,805587.3,805587.3,16814,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920059,2310956.00
08/05/2017 04:00,2,0.000,ALERT,212.16,299.37,59.944,1501920003,"201051344001203","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,796051.3,796051.3,16846,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920061,2310957.00
08/05/2017 04:00,2,0.000,ALERT,210.80,297.57,59.965,1501920003,"274151322000054","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,1013223.3,1013223.3,16699,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920063,2310958.00
08/05/2017 04:00,2,0.000,ALERT,212.38,298.47,59.965,1501920003,"201051344000867","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,789769.8,789769.8,16844,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920064,2310959.00
08/05/2017 04:00,2,0.000,ALERT,212.16,299.37,59.996,1501920003,"201051344001093","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,793671.0,793671.0,16846,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920066,2310960.00
08/05/2017 04:00,2,0.000,ALERT,211.93,298.77,60.002,1501920003,"201051344000900","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,811651.0,811651.0,16848,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920068,2310961.00
08/05/2017 04:00,2,0.000,ALERT,212.38,298.17,59.981,1501920003,"201051344000648","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,798431.5,798431.5,16820,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920070,2310962.00
08/05/2017 04:00,2,0.000,ALERT,212.16,299.37,59.975,1501920003,"201051344000569","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,813377.2,813377.2,16793,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920072,2310963.00
08/05/2017 04:00,2,0.000,ALERT,212.16,299.07,59.981,1501920003,"201051344000983","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,804166.6,804166.6,16824,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920074,2310964.00
08/05/2017 04:00,2,0.000,ALERT,212.16,298.47,59.996,1501920003,"201051344001158","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,788323.0,788323.0,16822,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920076,2310965.00
08/05/2017 04:00,2,0.000,ALERT,212.61,299.07,60.018,1501920003,"201051344000576","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,802854.0,802854.0,16834,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920078,2310966.00
08/05/2017 04:00,2,0.000,ALERT,211.25,296.96,59.970,1501920003,"274151322000087","219011344069620",0.00,14.30,0,294.86,298.17,0.0,0.0,0.000,988208.2,988208.2,16939,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920079,2310967.00
08/05/2017 04:15,2,0.000,ALERT,212.83,299.37,59.975,1501920903,"201051344000645","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,801777.8,801777.8,16810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920905,2310968.00
08/05/2017 04:15,2,0.000,ALERT,211.48,297.26,59.954,1501920903,"274151322000085","219011344069620",0.00,13.70,0,295.76,298.77,0.0,0.0,0.000,1008129.3,1008129.3,16712,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920907,2310969.00
08/05/2017 04:15,2,0.000,ALERT,212.83,299.07,59.954,1501920903,"201051344000633","219011344069620",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,788847.8,788847.8,16861,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920909,2310970.00
08/05/2017 04:15,2,0.000,ALERT,212.38,299.37,59.944,1501920903,"201051344000469","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,792673.0,792673.0,16827,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920910,2310971.00
08/05/2017 04:15,2,0.000,ALERT,211.70,299.37,59.996,1501920903,"201051344000646","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,787158.4,787158.4,16814,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920912,2310972.00
08/05/2017 04:15,2,0.000,ALERT,211.03,298.17,59.959,1501920903,"274151322000052","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1049830.3,1049830.3,16711,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920914,2310973.00
