ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 04:15,2,0.000,ALERT,212.16,299.67,59.938,1501920903,"201051344000585","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,800951.2,800951.2,16814,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920916,2310974.00
08/05/2017 04:15,2,0.000,ALERT,211.93,299.97,59.996,1501920903,"201051344001230","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,791635.9,791635.9,16854,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920918,2310975.00
08/05/2017 04:15,2,0.000,ALERT,212.61,300.27,59.981,1501920903,"201051344000582","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,780674.8,780674.8,16804,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920919,2310976.00
08/05/2017 04:15,2,0.000,ALERT,211.70,299.67,59.970,1501920903,"201051344000955","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,800753.4,800753.4,16828,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920921,2310977.00
08/05/2017 04:15,2,0.000,ALERT,211.25,296.96,59.959,1501920903,"274151322000094","219011344069620",0.00,13.30,0,295.16,298.17,0.0,0.0,0.000,867135.1,867135.1,17095,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920923,2310978.00
08/05/2017 04:15,2,0.000,ALERT,212.38,299.97,59.965,1501920903,"201051344000579","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,810946.6,810946.6,16821,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920925,2310979.00
08/05/2017 04:15,2,0.000,ALERT,211.93,299.97,59.928,1501920903,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,794821.4,794821.4,16826,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920927,2310980.00
08/05/2017 04:15,2,0.000,ALERT,212.16,299.67,59.970,1501920903,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,797155.7,797155.7,16808,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920928,2310981.00
08/05/2017 04:15,2,0.000,ALERT,212.16,299.07,59.970,1501920903,"201051344000417","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,712778.7,712778.7,16851,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920930,2310982.00
08/05/2017 04:15,2,0.000,ALERT,211.25,297.87,59.970,1501920903,"274151322000083","219011344069620",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,1039230.1,1039230.1,16724,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920932,2310983.00
08/05/2017 04:15,2,0.000,ALERT,211.70,296.96,59.922,1501920903,"274151322000076","219011344069620",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,1109434.1,1109434.1,16717,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920934,2310984.00
08/05/2017 04:15,2,0.000,ALERT,212.16,299.97,59.970,1501920903,"201051344000868","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,791022.7,791022.7,16838,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920936,2310985.00
08/05/2017 04:15,2,0.000,ALERT,211.25,298.47,60.012,1501920903,"274151322000095","219011344069620",0.00,13.00,0,296.66,299.67,0.0,0.0,0.000,1098749.0,1098749.0,16735,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920938,2310986.00
08/05/2017 04:15,2,0.000,ALERT,212.16,299.67,59.938,1501920903,"201051344000988","219011344069620",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,685406.4,685406.4,16813,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920940,2310987.00
08/05/2017 04:15,2,0.000,ALERT,211.93,299.07,59.965,1501920903,"201051344001025","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,797960.3,797960.3,16813,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920941,2310988.00
08/05/2017 04:15,2,0.000,ALERT,212.16,299.37,59.981,1501920903,"201051344000458","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,802208.1,802208.1,16808,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920943,2310989.00
08/05/2017 04:15,2,0.000,ALERT,212.83,299.37,60.023,1501920903,"201051344000853","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,803513.6,803513.6,16830,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920945,2310990.00
08/05/2017 04:15,2,0.000,ALERT,212.38,299.37,59.975,1501920903,"201051344000685","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,796988.0,796988.0,16845,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920947,2310991.00
08/05/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1501920903,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,793683.2,793683.2,16841,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920948,2310992.00
08/05/2017 04:15,2,0.000,ALERT,212.38,299.97,59.996,1501920903,"201051344001145","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,801696.7,801696.7,16827,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920950,2310993.00
08/05/2017 04:15,2,0.000,ALERT,212.16,298.77,59.981,1501920903,"201051344000651","219011344069620",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,790621.9,790621.9,16820,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920952,2310994.00
08/05/2017 04:15,2,0.000,ALERT,211.03,297.26,59.981,1501920903,"274151322000088","219011344069620",0.00,14.00,0,295.76,298.77,0.0,0.0,0.000,997145.6,997145.6,16716,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920954,2310995.00
08/05/2017 04:15,2,0.000,ALERT,211.93,296.66,59.986,1501920903,"274151322000068","219011344069620",0.00,14.30,0,295.16,297.87,0.0,0.0,0.000,867939.0,867939.0,17106,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920956,2310996.00
08/05/2017 04:15,2,0.000,ALERT,211.70,299.37,59.991,1501920903,"201051344001135","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,786172.2,786172.2,16791,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920957,2310997.00
08/05/2017 04:15,2,0.000,ALERT,212.16,300.27,60.002,1501920903,"201051344000594","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,805587.3,805587.3,16816,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920959,2310998.00
08/05/2017 04:15,2,0.000,ALERT,212.16,299.37,59.986,1501920903,"201051344001203","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,796051.3,796051.3,16848,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920961,2310999.00
08/05/2017 04:15,2,0.000,ALERT,211.03,298.17,59.970,1501920903,"274151322000054","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1013223.3,1013223.3,16701,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920963,2311000.00
08/05/2017 04:15,2,0.000,ALERT,212.61,299.07,60.034,1501920903,"201051344000867","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,789769.8,789769.8,16846,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920965,2311001.00
08/05/2017 04:15,2,0.000,ALERT,212.16,299.37,59.986,1501920903,"201051344001093","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,793671.0,793671.0,16848,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920966,2311002.00
08/05/2017 04:15,2,0.000,ALERT,212.38,299.67,60.007,1501920903,"201051344000900","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,811651.0,811651.0,16850,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920968,2311003.00
08/05/2017 04:15,2,0.000,ALERT,212.61,298.77,59.938,1501920903,"201051344000648","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,798431.5,798431.5,16822,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920970,2311004.00
08/05/2017 04:15,2,0.000,ALERT,212.38,299.97,59.975,1501920903,"201051344000569","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,813377.2,813377.2,16795,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920972,2311005.00
08/05/2017 04:15,2,0.000,ALERT,212.38,299.67,59.949,1501920903,"201051344000983","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,804166.6,804166.6,16826,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920974,2311006.00
08/05/2017 04:15,2,0.000,ALERT,212.38,299.37,59.986,1501920903,"201051344001158","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,788323.0,788323.0,16824,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501920976,2311007.00
08/05/2017 04:15,2,0.000,ALERT,212.83,299.97,60.012,1501920903,"201051344000576","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,802854.0,802854.0,16836,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920977,2311008.00
08/05/2017 04:15,2,0.000,ALERT,211.48,296.96,60.018,1501920903,"274151322000087","219011344069620",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,988208.2,988208.2,16941,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501920979,2311009.00
08/05/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1501921803,"201051344000645","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,801777.8,801777.8,16812,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921805,2311010.00
08/05/2017 04:30,2,0.000,ALERT,211.48,297.57,59.986,1501921803,"274151322000085","219011344069620",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,1008129.3,1008129.3,16714,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921807,2311011.00
08/05/2017 04:30,2,0.000,ALERT,212.83,299.37,59.981,1501921803,"201051344000633","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,788847.8,788847.8,16863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921809,2311012.00
08/05/2017 04:30,2,0.000,ALERT,212.38,299.67,59.991,1501921803,"201051344000469","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,792673.0,792673.0,16829,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501921810,2311013.00
08/05/2017 04:30,2,0.000,ALERT,211.93,299.37,59.981,1501921803,"201051344000646","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,787158.4,787158.4,16816,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921812,2311014.00
08/05/2017 04:30,2,0.000,ALERT,211.03,297.87,60.018,1501921803,"274151322000052","219011344069620",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1049830.3,1049830.3,16713,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921814,2311015.00
08/05/2017 04:30,2,0.000,ALERT,212.38,299.37,59.986,1501921803,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,800951.2,800951.2,16816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921816,2311016.00
08/05/2017 04:30,2,0.000,ALERT,212.16,299.67,59.991,1501921803,"201051344001230","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,791635.9,791635.9,16856,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921817,2311017.00
08/05/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1501921803,"201051344000582","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,780674.8,780674.8,16806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921819,2311018.00
08/05/2017 04:30,2,0.000,ALERT,211.93,299.37,59.981,1501921803,"201051344000955","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,800753.4,800753.4,16830,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921821,2311019.00
08/05/2017 04:30,2,0.000,ALERT,211.48,296.36,59.981,1501921803,"274151322000094","219011344069620",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,867135.1,867135.1,17097,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921823,2311020.00
08/05/2017 04:30,2,0.000,ALERT,212.38,300.27,59.981,1501921803,"201051344000579","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,810946.6,810946.6,16823,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921825,2311021.00
08/05/2017 04:30,2,0.000,ALERT,212.16,299.97,59.954,1501921803,"201051344000890","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,794821.4,794821.4,16828,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921826,2311022.00
08/05/2017 04:30,2,0.000,ALERT,212.38,299.37,59.986,1501921803,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,797155.7,797155.7,16810,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921828,2311023.00
08/05/2017 04:30,2,0.000,ALERT,212.38,299.07,59.986,1501921803,"201051344000417","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,712778.7,712778.7,16853,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501921830,2311024.00
08/05/2017 04:30,2,0.000,ALERT,211.48,297.87,59.986,1501921803,"274151322000083","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1039230.1,1039230.1,16726,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921832,2311025.00
08/05/2017 04:30,2,0.000,ALERT,211.93,297.26,60.007,1501921803,"274151322000076","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1109434.1,1109434.1,16719,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921834,2311026.00
08/05/2017 04:30,2,0.000,ALERT,212.38,300.27,59.944,1501921803,"201051344000868","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,791022.7,791022.7,16840,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501921835,2311027.00
08/05/2017 04:30,2,0.000,ALERT,211.48,298.77,59.975,1501921803,"274151322000095","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1098749.0,1098749.0,16737,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921837,2311028.00
08/05/2017 04:30,2,0.000,ALERT,212.16,299.67,59.986,1501921803,"201051344000988","219011344069620",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,685406.4,685406.4,16815,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921839,2311029.00
08/05/2017 04:30,2,0.000,ALERT,212.16,298.77,59.975,1501921803,"201051344001025","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,797960.3,797960.3,16815,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501921841,2311030.00
08/05/2017 04:30,2,0.000,ALERT,212.16,299.67,59.954,1501921803,"201051344000458","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,802208.1,802208.1,16810,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921843,2311031.00
08/05/2017 04:30,2,0.000,ALERT,212.83,299.37,60.028,1501921803,"201051344000853","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,803513.6,803513.6,16832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921844,2311032.00
08/05/2017 04:30,2,0.000,ALERT,212.61,299.67,59.986,1501921803,"201051344000685","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,796988.0,796988.0,16847,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501921846,2311033.00
08/05/2017 04:30,2,0.000,ALERT,212.38,299.07,59.981,1501921803,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,793683.2,793683.2,16843,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921848,2311034.00
08/05/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1501921803,"201051344001145","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,801696.7,801696.7,16829,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501921850,2311035.00
08/05/2017 04:30,2,0.000,ALERT,212.38,298.77,59.949,1501921803,"201051344000651","219011344069620",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,790621.9,790621.9,16822,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921852,2311036.00
08/05/2017 04:30,2,0.000,ALERT,211.03,296.66,59.970,1501921803,"274151322000088","219011344069620",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,997145.6,997145.6,16718,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921854,2311037.00
08/05/2017 04:30,2,0.000,ALERT,211.93,296.36,59.970,1501921803,"274151322000068","219011344069620",0.00,14.30,0,294.26,297.87,0.0,0.0,0.000,867939.0,867939.0,17108,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921855,2311038.00
08/05/2017 04:30,2,0.000,ALERT,211.93,299.37,60.034,1501921803,"201051344001135","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,786172.2,786172.2,16793,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921857,2311039.00
08/05/2017 04:30,2,0.000,ALERT,212.16,300.27,59.986,1501921803,"201051344000594","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,805587.3,805587.3,16818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921859,2311040.00
08/05/2017 04:30,2,0.000,ALERT,212.38,299.07,59.981,1501921803,"201051344001203","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,796051.3,796051.3,16850,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501921861,2311041.00
08/05/2017 04:30,2,0.000,ALERT,211.03,297.26,59.970,1501921803,"274151322000054","219011344069620",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1013223.3,1013223.3,16703,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921862,2311042.00
08/05/2017 04:30,2,0.000,ALERT,212.61,299.37,59.991,1501921803,"201051344000867","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,789769.8,789769.8,16848,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921864,2311043.00
08/05/2017 04:30,2,0.000,ALERT,212.16,299.37,59.991,1501921803,"201051344001093","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,793671.0,793671.0,16850,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921866,2311044.00
08/05/2017 04:30,2,0.000,ALERT,212.16,299.67,59.981,1501921803,"201051344000900","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,811651.0,811651.0,16852,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921868,2311045.00
08/05/2017 04:30,2,0.000,ALERT,212.38,299.07,59.933,1501921803,"201051344000648","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,798431.5,798431.5,16824,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501921870,2311046.00
08/05/2017 04:30,2,0.000,ALERT,212.38,300.27,60.023,1501921803,"201051344000569","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,813377.2,813377.2,16797,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921872,2311047.00
08/05/2017 04:30,2,0.000,ALERT,212.38,299.97,59.986,1501921803,"201051344000983","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,804166.6,804166.6,16828,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921874,2311048.00
08/05/2017 04:30,2,0.000,ALERT,212.38,299.07,59.975,1501921803,"201051344001158","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,788323.0,788323.0,16826,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921876,2311049.00
08/05/2017 04:30,2,0.000,ALERT,212.83,299.97,59.986,1501921803,"201051344000576","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,802854.0,802854.0,16838,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921877,2311050.00
08/05/2017 04:30,2,0.000,ALERT,211.48,296.66,59.949,1501921803,"274151322000087","219011344069620",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,988208.2,988208.2,16943,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501921879,2311051.00
08/05/2017 04:45,2,0.000,ALERT,212.61,299.07,59.959,1501922704,"201051344000645","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,801777.8,801777.8,16814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922706,2311052.00
08/05/2017 04:45,2,0.000,ALERT,211.25,296.96,59.991,1501922704,"274151322000085","219011344069620",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,1008129.3,1008129.3,16716,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922707,2311053.00
08/05/2017 04:45,2,0.000,ALERT,212.83,298.77,59.970,1501922704,"201051344000633","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,788847.8,788847.8,16865,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922709,2311054.00
08/05/2017 04:45,2,0.000,ALERT,212.38,299.07,59.996,1501922704,"201051344000469","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,792673.0,792673.0,16831,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922711,2311055.00
08/05/2017 04:45,2,0.000,ALERT,211.70,299.67,59.991,1501922704,"201051344000646","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,787158.4,787158.4,16818,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922713,2311056.00
08/05/2017 04:45,2,0.000,ALERT,210.80,298.17,59.991,1501922704,"274151322000052","219011344069620",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1049830.3,1049830.3,16715,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922715,2311057.00
08/05/2017 04:45,2,0.000,ALERT,212.16,299.97,59.991,1501922704,"201051344000585","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,800951.2,800951.2,16818,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922717,2311058.00
08/05/2017 04:45,2,0.000,ALERT,211.93,299.97,59.991,1501922704,"201051344001230","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,791635.9,791635.9,16858,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922718,2311059.00
08/05/2017 04:45,2,0.000,ALERT,212.38,300.27,59.996,1501922704,"201051344000582","219011344069620",0.00,12.70,0,298.47,301.47,0.0,0.0,0.000,780674.8,780674.8,16808,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922720,2311060.00
08/05/2017 04:45,2,0.000,ALERT,211.70,299.67,59.975,1501922704,"201051344000955","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,800753.4,800753.4,16832,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922722,2311061.00
08/05/2017 04:45,2,0.000,ALERT,211.25,296.66,59.986,1501922704,"274151322000094","219011344069620",0.00,13.30,0,294.56,297.87,0.0,0.0,0.000,867135.1,867135.1,17099,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922724,2311062.00
08/05/2017 04:45,2,0.000,ALERT,212.16,299.97,59.959,1501922704,"201051344000579","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,810946.6,810946.6,16825,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922725,2311063.00
08/05/2017 04:45,2,0.000,ALERT,211.93,299.97,59.981,1501922704,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,794821.4,794821.4,16830,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922727,2311064.00
08/05/2017 04:45,2,0.000,ALERT,212.16,299.67,60.007,1501922704,"201051344000438","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,797155.7,797155.7,16812,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922729,2311065.00
08/05/2017 04:45,2,0.000,ALERT,212.16,299.07,59.981,1501922704,"201051344000417","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,712778.7,712778.7,16855,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922731,2311066.00
08/05/2017 04:45,2,0.000,ALERT,211.25,297.87,59.981,1501922704,"274151322000083","219011344069620",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,1039230.1,1039230.1,16728,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922733,2311067.00
08/05/2017 04:45,2,0.000,ALERT,211.70,297.87,59.959,1501922704,"274151322000076","219011344069620",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1109434.1,1109434.1,16721,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501922735,2311068.00
08/05/2017 04:45,2,0.000,ALERT,212.16,299.67,59.965,1501922704,"201051344000868","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,791022.7,791022.7,16842,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922736,2311069.00
08/05/2017 04:45,2,0.000,ALERT,211.25,297.87,59.970,1501922704,"274151322000095","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1098749.0,1098749.0,16739,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501922738,2311070.00
08/05/2017 04:45,2,0.000,ALERT,212.16,299.37,59.965,1501922704,"201051344000988","219011344069620",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,685406.4,685406.4,16817,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501922740,2311071.00
08/05/2017 04:45,2,0.000,ALERT,211.93,298.77,59.949,1501922704,"201051344001025","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,797960.3,797960.3,16817,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922742,2311072.00
08/05/2017 04:45,2,0.000,ALERT,212.16,299.37,59.970,1501922704,"201051344000458","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,802208.1,802208.1,16812,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922744,2311073.00
08/05/2017 04:45,2,0.000,ALERT,212.83,299.07,59.981,1501922704,"201051344000853","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,803513.6,803513.6,16834,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922745,2311074.00
08/05/2017 04:45,2,0.000,ALERT,212.38,299.67,59.928,1501922704,"201051344000685","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,796988.0,796988.0,16849,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501922747,2311075.00
08/05/2017 04:45,2,0.000,ALERT,212.16,299.07,59.949,1501922704,"201051344000917","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,793683.2,793683.2,16845,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501922749,2311076.00
08/05/2017 04:45,2,0.000,ALERT,212.38,299.97,59.970,1501922704,"201051344001145","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,801696.7,801696.7,16831,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501922751,2311077.00
08/05/2017 04:45,2,0.000,ALERT,212.16,298.77,59.981,1501922704,"201051344000651","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,790621.9,790621.9,16824,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922752,2311078.00
08/05/2017 04:45,2,0.000,ALERT,210.80,296.96,59.986,1501922704,"274151322000088","219011344069620",0.00,14.30,0,295.16,298.47,0.0,0.0,0.000,997145.6,997145.6,16720,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922754,2311079.00
08/05/2017 04:45,2,0.000,ALERT,211.93,296.36,59.965,1501922704,"274151322000068","219011344069620",0.00,14.30,0,294.56,297.87,0.0,0.0,0.000,867939.0,867939.0,17110,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922756,2311080.00
08/05/2017 04:45,2,0.000,ALERT,211.70,299.67,59.965,1501922704,"201051344001135","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,786172.2,786172.2,16795,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501922758,2311081.00
08/05/2017 04:45,2,0.000,ALERT,211.93,299.67,59.970,1501922704,"201051344000594","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,805587.3,805587.3,16820,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922760,2311082.00
08/05/2017 04:45,2,0.000,ALERT,212.16,299.67,59.970,1501922704,"201051344001203","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,796051.3,796051.3,16852,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922761,2311083.00
08/05/2017 04:45,2,0.000,ALERT,211.25,297.26,59.965,1501922704,"274151322000054","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,1013223.3,1013223.3,16705,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501922763,2311084.00
08/05/2017 04:45,2,0.000,ALERT,212.38,299.07,59.981,1501922704,"201051344000867","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,789769.8,789769.8,16850,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501922765,2311085.00
08/05/2017 04:45,2,0.000,ALERT,212.16,299.67,59.975,1501922704,"201051344001093","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,793671.0,793671.0,16852,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922767,2311086.00
08/05/2017 04:45,2,0.000,ALERT,212.16,299.37,59.975,1501922704,"201051344000900","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,811651.0,811651.0,16854,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922769,2311087.00
08/05/2017 04:45,2,0.000,ALERT,212.38,298.47,59.975,1501922704,"201051344000648","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,798431.5,798431.5,16826,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922770,2311088.00
08/05/2017 04:45,2,0.000,ALERT,212.38,299.67,59.986,1501922704,"201051344000569","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,813377.2,813377.2,16799,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922772,2311089.00
08/05/2017 04:45,2,0.000,ALERT,212.38,299.37,59.986,1501922704,"201051344000983","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,804166.6,804166.6,16830,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922774,2311090.00
08/05/2017 04:45,2,0.000,ALERT,212.38,299.07,59.986,1501922704,"201051344001158","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,788323.0,788323.0,16828,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922776,2311091.00
08/05/2017 04:45,2,0.000,ALERT,212.83,299.67,59.981,1501922704,"201051344000576","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,802854.0,802854.0,16840,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922778,2311092.00
08/05/2017 04:45,2,0.000,ALERT,211.48,296.36,59.991,1501922704,"274151322000087","219011344069620",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,988208.2,988208.2,16945,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501922780,2311093.00
08/05/2017 05:00,2,0.000,ALERT,212.83,299.37,59.965,1501923604,"201051344000645","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,801777.8,801777.8,16816,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923606,2311094.00
08/05/2017 05:00,2,0.000,ALERT,211.48,296.96,59.938,1501923604,"274151322000085","219011344069620",0.00,14.00,0,295.76,299.07,0.0,0.0,0.000,1008129.3,1008129.3,16718,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923607,2311095.00
08/05/2017 05:00,2,0.000,ALERT,213.06,299.37,59.991,1501923604,"201051344000633","219011344069620",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,788847.8,788847.8,16867,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923609,2311096.00
08/05/2017 05:00,2,0.000,ALERT,212.38,299.37,59.975,1501923604,"201051344000469","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,792673.0,792673.0,16833,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923611,2311097.00
08/05/2017 05:00,2,0.000,ALERT,211.93,299.07,59.944,1501923604,"201051344000646","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,787158.4,787158.4,16820,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923613,2311098.00
08/05/2017 05:00,2,0.000,ALERT,211.03,298.17,59.996,1501923604,"274151322000052","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1049830.3,1049830.3,16717,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923615,2311099.00
08/05/2017 05:00,2,0.000,ALERT,212.38,299.37,59.996,1501923604,"201051344000585","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,800951.2,800951.2,16820,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923616,2311100.00
08/05/2017 05:00,2,0.000,ALERT,212.16,299.67,59.991,1501923604,"201051344001230","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,791635.9,791635.9,16860,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923618,2311101.00
08/05/2017 05:00,2,0.000,ALERT,212.61,299.97,60.002,1501923604,"201051344000582","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,780674.8,780674.8,16810,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923620,2311102.00
08/05/2017 05:00,2,0.000,ALERT,211.70,299.07,59.991,1501923604,"201051344000955","219011344069620",0.00,13.30,0,297.87,300.87,0.0,0.0,0.000,800753.4,800753.4,16834,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923622,2311103.00
08/05/2017 05:00,2,0.000,ALERT,211.25,296.96,59.996,1501923604,"274151322000094","219011344069620",0.00,13.30,0,295.46,298.17,0.0,0.0,0.000,867135.1,867135.1,17101,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923623,2311104.00
08/05/2017 05:00,2,0.000,ALERT,212.16,300.57,59.991,1501923604,"201051344000579","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,810946.6,810946.6,16827,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923626,2311105.00
08/05/2017 05:00,2,0.000,ALERT,212.16,299.67,59.986,1501923604,"201051344000890","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,794821.4,794821.4,16832,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923627,2311106.00
08/05/2017 05:00,2,0.000,ALERT,212.38,299.37,59.986,1501923604,"201051344000438","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,797155.7,797155.7,16814,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923629,2311107.00
08/05/2017 05:00,2,0.000,ALERT,212.38,298.77,59.996,1501923604,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,712778.7,712778.7,16857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923631,2311108.00
08/05/2017 05:00,2,0.000,ALERT,211.48,297.57,59.975,1501923604,"274151322000083","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,1039230.1,1039230.1,16730,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923633,2311109.00
08/05/2017 05:00,2,0.000,ALERT,211.93,296.96,59.986,1501923604,"274151322000076","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1109434.1,1109434.1,16723,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923634,2311110.00
08/05/2017 05:00,2,0.000,ALERT,212.16,300.57,59.991,1501923604,"201051344000868","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,791022.7,791022.7,16844,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923636,2311111.00
08/05/2017 05:00,2,0.000,ALERT,211.25,298.47,60.018,1501923604,"274151322000095","219011344069620",0.00,13.30,0,296.96,299.97,0.0,0.0,0.000,1098749.0,1098749.0,16741,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923638,2311112.00
08/05/2017 05:00,2,0.000,ALERT,212.16,299.97,59.996,1501923604,"201051344000988","219011344069620",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,685406.4,685406.4,16819,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923640,2311113.00
08/05/2017 05:00,2,0.000,ALERT,211.93,298.47,60.007,1501923604,"201051344001025","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,797960.3,797960.3,16819,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923642,2311114.00
08/05/2017 05:00,2,0.000,ALERT,212.16,299.97,59.991,1501923604,"201051344000458","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,802208.1,802208.1,16814,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923644,2311115.00
08/05/2017 05:00,2,0.000,ALERT,212.83,299.97,59.991,1501923604,"201051344000853","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,803513.6,803513.6,16836,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923645,2311116.00
08/05/2017 05:00,2,0.000,ALERT,212.61,299.67,59.991,1501923604,"201051344000685","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,796988.0,796988.0,16851,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923647,2311117.00
