ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 05:00,2,0.000,ALERT,212.38,299.07,59.986,1501923604,"201051344000917","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,793683.2,793683.2,16847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923649,2311118.00
08/05/2017 05:00,2,0.000,ALERT,212.38,299.97,59.991,1501923604,"201051344001145","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,801696.7,801696.7,16833,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923651,2311119.00
08/05/2017 05:00,2,0.000,ALERT,212.16,298.77,60.018,1501923604,"201051344000651","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,790621.9,790621.9,16826,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923653,2311120.00
08/05/2017 05:00,2,0.000,ALERT,211.03,297.57,59.981,1501923604,"274151322000088","219011344069620",0.00,14.30,0,295.76,298.77,0.0,0.0,0.000,997145.6,997145.6,16722,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923654,2311121.00
08/05/2017 05:00,2,0.000,ALERT,211.93,296.66,60.018,1501923604,"274151322000068","219011344069620",0.00,14.70,0,295.16,297.87,0.0,0.0,0.000,867939.0,867939.0,17112,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923656,2311122.00
08/05/2017 05:00,2,0.000,ALERT,211.93,299.37,60.002,1501923604,"201051344001135","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,786172.2,786172.2,16797,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923658,2311123.00
08/05/2017 05:00,2,0.000,ALERT,212.16,300.57,59.996,1501923604,"201051344000594","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,805587.3,805587.3,16822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923660,2311124.00
08/05/2017 05:00,2,0.000,ALERT,212.38,299.37,59.991,1501923604,"201051344001203","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,796051.3,796051.3,16854,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923661,2311125.00
08/05/2017 05:00,2,0.000,ALERT,211.03,297.26,59.986,1501923604,"274151322000054","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,1013223.3,1013223.3,16707,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923663,2311126.00
08/05/2017 05:00,2,0.000,ALERT,212.38,299.67,59.991,1501923604,"201051344000867","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,789769.8,789769.8,16852,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923665,2311127.00
08/05/2017 05:00,2,0.000,ALERT,212.16,299.37,59.996,1501923604,"201051344001093","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,793671.0,793671.0,16854,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923667,2311128.00
08/05/2017 05:00,2,0.000,ALERT,212.16,299.97,59.944,1501923604,"201051344000900","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,811651.0,811651.0,16856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923669,2311129.00
08/05/2017 05:00,2,0.000,ALERT,212.61,299.37,59.991,1501923604,"201051344000648","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,798431.5,798431.5,16828,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923670,2311130.00
08/05/2017 05:00,2,0.000,ALERT,212.38,300.57,59.949,1501923604,"201051344000569","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,813377.2,813377.2,16801,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923672,2311131.00
08/05/2017 05:00,2,0.000,ALERT,212.38,300.27,60.002,1501923604,"201051344000983","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,804166.6,804166.6,16832,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923674,2311132.00
08/05/2017 05:00,2,0.000,ALERT,212.38,299.67,59.991,1501923604,"201051344001158","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,788323.0,788323.0,16830,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923676,2311133.00
08/05/2017 05:00,2,0.000,ALERT,212.83,300.57,59.996,1501923604,"201051344000576","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,802854.0,802854.0,16842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501923678,2311134.00
08/05/2017 05:00,2,0.000,ALERT,211.25,296.66,59.970,1501923604,"274151322000087","219011344069620",0.00,14.30,0,295.16,298.47,0.0,0.0,0.000,988208.2,988208.2,16947,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501923679,2311135.00
08/05/2017 05:15,2,0.000,ALERT,212.83,299.67,59.938,1501924503,"201051344000645","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,801777.8,801777.8,16818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924505,2311136.00
08/05/2017 05:15,2,0.000,ALERT,211.48,297.57,59.970,1501924503,"274151322000085","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1008129.3,1008129.3,16720,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924506,2311137.00
08/05/2017 05:15,2,0.000,ALERT,212.83,299.07,60.018,1501924503,"201051344000633","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,788847.8,788847.8,16869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924508,2311138.00
08/05/2017 05:15,2,0.000,ALERT,212.38,299.37,59.970,1501924503,"201051344000469","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,792673.0,792673.0,16835,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924510,2311139.00
08/05/2017 05:15,2,0.000,ALERT,211.70,299.07,59.975,1501924503,"201051344000646","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,787158.4,787158.4,16822,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501924512,2311140.00
08/05/2017 05:15,2,0.000,ALERT,211.03,298.17,60.002,1501924503,"274151322000052","219011344069620",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1049830.3,1049830.3,16719,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924514,2311141.00
08/05/2017 05:15,2,0.000,ALERT,212.16,299.37,60.002,1501924503,"201051344000585","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,800951.2,800951.2,16822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924516,2311142.00
08/05/2017 05:15,2,0.000,ALERT,211.93,299.67,59.981,1501924503,"201051344001230","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,791635.9,791635.9,16862,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501924517,2311143.00
08/05/2017 05:15,2,0.000,ALERT,212.61,300.27,59.975,1501924503,"201051344000582","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,780674.8,780674.8,16812,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501924519,2311144.00
08/05/2017 05:15,2,0.000,ALERT,211.70,299.37,59.975,1501924503,"201051344000955","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,800753.4,800753.4,16836,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924521,2311145.00
08/05/2017 05:15,2,0.000,ALERT,211.25,296.66,59.938,1501924503,"274151322000094","219011344069620",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,867135.1,867135.1,17103,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924523,2311146.00
08/05/2017 05:15,2,0.000,ALERT,212.16,299.97,59.938,1501924503,"201051344000579","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,810946.6,810946.6,16829,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924525,2311147.00
08/05/2017 05:15,2,0.000,ALERT,211.93,299.67,59.986,1501924503,"201051344000890","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,794821.4,794821.4,16834,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501924527,2311148.00
08/05/2017 05:15,2,0.000,ALERT,212.16,299.37,59.991,1501924503,"201051344000438","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,797155.7,797155.7,16816,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501924528,2311149.00
08/05/2017 05:15,2,0.000,ALERT,212.16,298.77,59.986,1501924503,"201051344000417","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,712778.7,712778.7,16859,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501924530,2311150.00
08/05/2017 05:15,2,0.000,ALERT,211.25,297.57,59.975,1501924503,"274151322000083","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1039230.1,1039230.1,16732,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924532,2311151.00
08/05/2017 05:15,2,0.000,ALERT,211.93,297.57,59.991,1501924503,"274151322000076","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1109434.1,1109434.1,16725,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924534,2311152.00
08/05/2017 05:15,2,0.000,ALERT,212.16,300.27,60.018,1501924503,"201051344000868","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,791022.7,791022.7,16846,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924536,2311153.00
08/05/2017 05:15,2,0.000,ALERT,211.03,298.47,59.975,1501924503,"274151322000095","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1098749.0,1098749.0,16743,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924537,2311154.00
08/05/2017 05:15,2,0.000,ALERT,212.16,299.67,59.986,1501924503,"201051344000988","219011344069620",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,685406.4,685406.4,16821,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501924539,2311155.00
08/05/2017 05:15,2,0.000,ALERT,211.93,298.77,59.959,1501924503,"201051344001025","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,797960.3,797960.3,16821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924541,2311156.00
08/05/2017 05:15,2,0.000,ALERT,212.16,299.67,59.991,1501924503,"201051344000458","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,802208.1,802208.1,16816,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924543,2311157.00
08/05/2017 05:15,2,0.000,ALERT,212.83,299.67,59.986,1501924503,"201051344000853","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,803513.6,803513.6,16838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924545,2311158.00
08/05/2017 05:15,2,0.000,ALERT,212.38,299.37,59.991,1501924503,"201051344000685","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,796988.0,796988.0,16853,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924546,2311159.00
08/05/2017 05:15,2,0.000,ALERT,212.16,298.77,59.944,1501924503,"201051344000917","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,793683.2,793683.2,16849,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924548,2311160.00
08/05/2017 05:15,2,0.000,ALERT,212.16,299.37,59.986,1501924503,"201051344001145","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,801696.7,801696.7,16835,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924550,2311161.00
08/05/2017 05:15,2,0.000,ALERT,212.16,298.47,59.986,1501924503,"201051344000651","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,790621.9,790621.9,16828,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924552,2311162.00
08/05/2017 05:15,2,0.000,ALERT,210.80,296.96,59.975,1501924503,"274151322000088","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,997145.6,997145.6,16724,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924554,2311163.00
08/05/2017 05:15,2,0.000,ALERT,211.93,296.66,59.981,1501924503,"274151322000068","219011344069620",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,867939.0,867939.0,17114,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924556,2311164.00
08/05/2017 05:15,2,0.000,ALERT,211.70,299.37,59.981,1501924503,"201051344001135","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,786172.2,786172.2,16799,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924558,2311165.00
08/05/2017 05:15,2,0.000,ALERT,211.93,300.27,59.970,1501924503,"201051344000594","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,805587.3,805587.3,16824,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501924559,2311166.00
08/05/2017 05:15,2,0.000,ALERT,212.16,299.07,59.970,1501924503,"201051344001203","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,796051.3,796051.3,16856,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924561,2311167.00
08/05/2017 05:15,2,0.000,ALERT,211.25,297.26,59.991,1501924503,"274151322000054","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1013223.3,1013223.3,16709,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924563,2311168.00
08/05/2017 05:15,2,0.000,ALERT,212.38,299.37,59.975,1501924503,"201051344000867","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,789769.8,789769.8,16854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924565,2311169.00
08/05/2017 05:15,2,0.000,ALERT,212.16,299.07,59.981,1501924503,"201051344001093","219011344069620",0.00,14.00,0,297.57,300.57,0.0,0.0,0.000,793671.0,793671.0,16856,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924567,2311170.00
08/05/2017 05:15,2,0.000,ALERT,212.16,299.67,59.986,1501924503,"201051344000900","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,811651.0,811651.0,16858,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924568,2311171.00
08/05/2017 05:15,2,0.000,ALERT,212.38,299.07,59.975,1501924503,"201051344000648","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,798431.5,798431.5,16830,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924570,2311172.00
08/05/2017 05:15,2,0.000,ALERT,212.38,300.27,59.975,1501924503,"201051344000569","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,813377.2,813377.2,16803,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924572,2311173.00
08/05/2017 05:15,2,0.000,ALERT,212.16,299.97,60.007,1501924503,"201051344000983","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,804166.6,804166.6,16834,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501924574,2311174.00
08/05/2017 05:15,2,0.000,ALERT,212.16,299.67,59.959,1501924503,"201051344001158","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,788323.0,788323.0,16832,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924575,2311175.00
08/05/2017 05:15,2,0.000,ALERT,212.83,300.27,59.981,1501924503,"201051344000576","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,802854.0,802854.0,16844,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501924577,2311176.00
08/05/2017 05:15,2,0.000,ALERT,211.48,296.96,59.970,1501924503,"274151322000087","219011344069620",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,988208.2,988208.2,16949,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501924579,2311177.00
08/05/2017 05:30,2,0.000,ALERT,212.38,298.77,60.002,1501925403,"201051344000645","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,801777.8,801777.8,16820,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925405,2311178.00
08/05/2017 05:30,2,0.000,ALERT,211.03,296.96,59.907,1501925403,"274151322000085","219011344069620",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,1008129.3,1008129.3,16722,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925407,2311179.00
08/05/2017 05:30,2,0.000,ALERT,212.61,298.47,59.954,1501925403,"201051344000633","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,788847.8,788847.8,16871,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925408,2311180.00
08/05/2017 05:30,2,0.000,ALERT,211.93,298.77,59.991,1501925403,"201051344000469","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,792673.0,792673.0,16837,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925410,2311181.00
08/05/2017 05:30,2,0.000,ALERT,211.70,299.07,59.954,1501925403,"201051344000646","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,787158.4,787158.4,16824,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925412,2311182.00
08/05/2017 05:30,2,0.000,ALERT,211.03,297.87,59.954,1501925403,"274151322000052","219011344069620",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1049830.3,1049830.3,16721,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925414,2311183.00
08/05/2017 05:30,2,0.000,ALERT,212.16,299.07,59.954,1501925403,"201051344000585","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,800951.2,800951.2,16824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925416,2311184.00
08/05/2017 05:30,2,0.000,ALERT,211.93,299.07,59.965,1501925403,"201051344001230","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,791635.9,791635.9,16864,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925418,2311185.00
08/05/2017 05:30,2,0.000,ALERT,212.38,299.67,59.965,1501925403,"201051344000582","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,780674.8,780674.8,16814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925420,2311186.00
08/05/2017 05:30,2,0.000,ALERT,211.48,299.07,59.965,1501925403,"201051344000955","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,800753.4,800753.4,16838,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925421,2311187.00
08/05/2017 05:30,2,0.000,ALERT,211.25,296.96,59.949,1501925403,"274151322000094","219011344069620",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,867135.1,867135.1,17105,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925423,2311188.00
08/05/2017 05:30,2,0.000,ALERT,212.16,299.97,59.944,1501925403,"201051344000579","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,810946.6,810946.6,16831,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925425,2311189.00
08/05/2017 05:30,2,0.000,ALERT,211.70,299.67,59.959,1501925403,"201051344000890","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,794821.4,794821.4,16836,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925427,2311190.00
08/05/2017 05:30,2,0.000,ALERT,212.16,299.07,59.954,1501925403,"201051344000438","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,797155.7,797155.7,16818,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925429,2311191.00
08/05/2017 05:30,2,0.000,ALERT,212.16,298.47,59.928,1501925403,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,712778.7,712778.7,16861,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925430,2311192.00
08/05/2017 05:30,2,0.000,ALERT,211.03,297.87,59.928,1501925403,"274151322000083","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,1039230.1,1039230.1,16734,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925432,2311193.00
08/05/2017 05:30,2,0.000,ALERT,211.70,297.57,59.954,1501925403,"274151322000076","219011344069620",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1109434.1,1109434.1,16727,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925434,2311194.00
08/05/2017 05:30,2,0.000,ALERT,211.93,299.97,59.959,1501925403,"201051344000868","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,791022.7,791022.7,16848,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925436,2311195.00
08/05/2017 05:30,2,0.000,ALERT,211.25,298.47,59.959,1501925403,"274151322000095","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1098749.0,1098749.0,16745,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925438,2311196.00
08/05/2017 05:30,2,0.000,ALERT,211.93,299.37,59.938,1501925403,"201051344000988","219011344069620",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,685406.4,685406.4,16823,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925439,2311197.00
08/05/2017 05:30,2,0.000,ALERT,211.70,298.17,59.981,1501925403,"201051344001025","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,797960.3,797960.3,16823,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925441,2311198.00
08/05/2017 05:30,2,0.000,ALERT,211.93,299.67,59.959,1501925403,"201051344000458","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,802208.1,802208.1,16818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925443,2311199.00
08/05/2017 05:30,2,0.000,ALERT,212.61,299.37,59.954,1501925403,"201051344000853","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,803513.6,803513.6,16840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925445,2311200.00
08/05/2017 05:30,2,0.000,ALERT,212.38,299.07,59.928,1501925403,"201051344000685","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,796988.0,796988.0,16855,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925447,2311201.00
08/05/2017 05:30,2,0.000,ALERT,212.16,298.47,59.991,1501925403,"201051344000917","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,793683.2,793683.2,16851,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925449,2311202.00
08/05/2017 05:30,2,0.000,ALERT,212.16,299.37,59.965,1501925403,"201051344001145","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,801696.7,801696.7,16837,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925450,2311203.00
08/05/2017 05:30,2,0.000,ALERT,211.93,298.47,59.965,1501925403,"201051344000651","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,790621.9,790621.9,16830,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925452,2311204.00
08/05/2017 05:30,2,0.000,ALERT,211.03,297.26,59.954,1501925403,"274151322000088","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,997145.6,997145.6,16726,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925454,2311205.00
08/05/2017 05:30,2,0.000,ALERT,211.93,296.66,59.965,1501925403,"274151322000068","219011344069620",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,867939.0,867939.0,17116,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925456,2311206.00
08/05/2017 05:30,2,0.000,ALERT,211.70,299.07,59.970,1501925403,"201051344001135","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,786172.2,786172.2,16801,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925458,2311207.00
08/05/2017 05:30,2,0.000,ALERT,211.70,299.67,59.975,1501925403,"201051344000594","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,805587.3,805587.3,16826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925459,2311208.00
08/05/2017 05:30,2,0.000,ALERT,212.16,298.77,59.975,1501925403,"201051344001203","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,796051.3,796051.3,16858,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925461,2311209.00
08/05/2017 05:30,2,0.000,ALERT,211.03,297.87,59.965,1501925403,"274151322000054","219011344069620",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,1013223.3,1013223.3,16711,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925463,2311210.00
08/05/2017 05:30,2,0.000,ALERT,212.16,299.07,59.949,1501925403,"201051344000867","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,789769.8,789769.8,16856,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925465,2311211.00
08/05/2017 05:30,2,0.000,ALERT,211.93,298.77,59.949,1501925403,"201051344001093","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,793671.0,793671.0,16858,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925467,2311212.00
08/05/2017 05:30,2,0.000,ALERT,211.93,299.37,59.996,1501925403,"201051344000900","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,811651.0,811651.0,16860,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925468,2311213.00
08/05/2017 05:30,2,0.000,ALERT,212.16,298.47,59.986,1501925403,"201051344000648","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,798431.5,798431.5,16832,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501925470,2311214.00
08/05/2017 05:30,2,0.000,ALERT,212.16,299.97,59.975,1501925403,"201051344000569","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,813377.2,813377.2,16805,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925472,2311215.00
08/05/2017 05:30,2,0.000,ALERT,211.93,299.67,59.981,1501925403,"201051344000983","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,804166.6,804166.6,16836,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925474,2311216.00
08/05/2017 05:30,2,0.000,ALERT,211.93,299.07,59.986,1501925403,"201051344001158","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,788323.0,788323.0,16834,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925476,2311217.00
08/05/2017 05:30,2,0.000,ALERT,212.61,299.97,59.981,1501925403,"201051344000576","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,802854.0,802854.0,16846,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925478,2311218.00
08/05/2017 05:30,2,0.000,ALERT,211.25,296.06,59.981,1501925403,"274151322000087","219011344069620",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,988208.2,988208.2,16951,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501925479,2311219.00
08/05/2017 05:45,2,0.000,ALERT,212.16,298.47,59.965,1501926303,"201051344000645","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,801777.8,801777.8,16822,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926305,2311220.00
08/05/2017 05:45,2,0.000,ALERT,210.80,296.66,59.965,1501926303,"274151322000085","219011344069620",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1008129.3,1008129.3,16724,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501926307,2311221.00
08/05/2017 05:45,2,0.000,ALERT,212.16,298.17,59.975,1501926303,"201051344000633","219011344069620",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,788847.8,788847.8,16873,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926308,2311222.00
08/05/2017 05:45,2,0.000,ALERT,211.70,298.47,60.007,1501926303,"201051344000469","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,792673.0,792673.0,16839,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926310,2311223.00
08/05/2017 05:45,2,0.000,ALERT,211.48,298.77,59.981,1501926303,"201051344000646","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,787158.4,787158.4,16826,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926312,2311224.00
08/05/2017 05:45,2,0.000,ALERT,210.35,296.66,59.954,1501926303,"274151322000052","219011344069620",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1049830.3,1049830.3,16723,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926314,2311225.00
08/05/2017 05:45,2,0.000,ALERT,211.93,299.07,59.970,1501926303,"201051344000585","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,800951.2,800951.2,16826,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926316,2311226.00
08/05/2017 05:45,2,0.000,ALERT,211.70,299.37,59.975,1501926303,"201051344001230","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,791635.9,791635.9,16866,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926317,2311227.00
08/05/2017 05:45,2,0.000,ALERT,212.38,299.67,59.975,1501926303,"201051344000582","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,780674.8,780674.8,16816,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926319,2311228.00
08/05/2017 05:45,2,0.000,ALERT,211.48,298.77,59.970,1501926303,"201051344000955","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,800753.4,800753.4,16840,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926321,2311229.00
08/05/2017 05:45,2,0.000,ALERT,210.80,296.36,59.975,1501926303,"274151322000094","219011344069620",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,867135.1,867135.1,17107,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501926323,2311230.00
08/05/2017 05:45,2,0.000,ALERT,211.70,299.37,59.975,1501926303,"201051344000579","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,810946.6,810946.6,16833,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926324,2311231.00
08/05/2017 05:45,2,0.000,ALERT,211.70,299.37,59.981,1501926303,"201051344000890","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,794821.4,794821.4,16838,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926326,2311232.00
08/05/2017 05:45,2,0.000,ALERT,211.93,298.77,59.944,1501926303,"201051344000438","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,797155.7,797155.7,16820,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501926328,2311233.00
08/05/2017 05:45,2,0.000,ALERT,211.93,298.17,59.954,1501926303,"201051344000417","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,712778.7,712778.7,16863,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501926330,2311234.00
08/05/2017 05:45,2,0.000,ALERT,210.80,297.57,59.965,1501926303,"274151322000083","219011344069620",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,1039230.1,1039230.1,16736,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926332,2311235.00
08/05/2017 05:45,2,0.000,ALERT,211.25,296.96,59.981,1501926303,"274151322000076","219011344069620",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1109434.1,1109434.1,16729,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501926334,2311236.00
08/05/2017 05:45,2,0.000,ALERT,211.70,299.37,59.986,1501926303,"201051344000868","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,791022.7,791022.7,16850,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926336,2311237.00
08/05/2017 05:45,2,0.000,ALERT,210.80,298.17,59.975,1501926303,"274151322000095","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1098749.0,1098749.0,16747,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926337,2311238.00
08/05/2017 05:45,2,0.000,ALERT,211.48,298.77,59.959,1501926303,"201051344000988","219011344069620",0.00,14.00,0,294.26,300.87,0.0,0.0,0.000,685406.4,685406.4,16825,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926339,2311239.00
08/05/2017 05:45,2,0.000,ALERT,211.70,298.17,59.938,1501926303,"201051344001025","219011344069620",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,797960.3,797960.3,16825,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926341,2311240.00
08/05/2017 05:45,2,0.000,ALERT,211.48,298.77,59.981,1501926303,"201051344000458","219011344069620",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,802208.1,802208.1,16820,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926343,2311241.00
08/05/2017 05:45,2,0.000,ALERT,212.16,298.77,59.970,1501926303,"201051344000853","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,803513.6,803513.6,16842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926345,2311242.00
08/05/2017 05:45,2,0.000,ALERT,212.16,299.07,59.970,1501926303,"201051344000685","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,796988.0,796988.0,16857,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926346,2311243.00
08/05/2017 05:45,2,0.000,ALERT,211.93,298.47,59.981,1501926303,"201051344000917","219011344069620",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,793683.2,793683.2,16853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926348,2311244.00
08/05/2017 05:45,2,0.000,ALERT,212.16,299.37,59.975,1501926303,"201051344001145","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,801696.7,801696.7,16839,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926350,2311245.00
08/05/2017 05:45,2,0.000,ALERT,211.93,298.17,59.949,1501926303,"201051344000651","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,790621.9,790621.9,16832,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501926352,2311246.00
08/05/2017 05:45,2,0.000,ALERT,210.57,296.96,59.965,1501926303,"274151322000088","219011344069620",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,997145.6,997145.6,16728,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926354,2311247.00
08/05/2017 05:45,2,0.000,ALERT,211.48,296.36,59.965,1501926303,"274151322000068","219011344069620",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,867939.0,867939.0,17118,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926355,2311248.00
08/05/2017 05:45,2,0.000,ALERT,211.70,298.77,59.970,1501926303,"201051344001135","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,786172.2,786172.2,16803,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501926357,2311249.00
08/05/2017 05:45,2,0.000,ALERT,211.48,299.37,59.970,1501926303,"201051344000594","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,805587.3,805587.3,16828,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926359,2311250.00
08/05/2017 05:45,2,0.000,ALERT,211.93,298.77,59.970,1501926303,"201051344001203","219011344069620",0.00,13.30,0,296.06,302.07,0.0,0.0,0.000,796051.3,796051.3,16860,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926361,2311251.00
08/05/2017 05:45,2,0.000,ALERT,210.57,297.26,59.959,1501926303,"274151322000054","219011344069620",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,1013223.3,1013223.3,16713,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926363,2311252.00
08/05/2017 05:45,2,0.000,ALERT,211.93,298.47,59.965,1501926303,"201051344000867","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,789769.8,789769.8,16858,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501926364,2311253.00
08/05/2017 05:45,2,0.000,ALERT,211.93,298.77,59.944,1501926303,"201051344001093","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,793671.0,793671.0,16860,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926366,2311254.00
08/05/2017 05:45,2,0.000,ALERT,211.48,298.77,59.965,1501926303,"201051344000900","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,811651.0,811651.0,16862,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926368,2311255.00
08/05/2017 05:45,2,0.000,ALERT,211.93,297.87,59.970,1501926303,"201051344000648","219011344069620",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,798431.5,798431.5,16834,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501926370,2311256.00
08/05/2017 05:45,2,0.000,ALERT,211.70,299.07,59.965,1501926303,"201051344000569","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,813377.2,813377.2,16807,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926371,2311257.00
08/05/2017 05:45,2,0.000,ALERT,211.70,298.77,59.965,1501926303,"201051344000983","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,804166.6,804166.6,16838,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501926373,2311258.00
08/05/2017 05:45,2,0.000,ALERT,211.70,298.47,59.954,1501926303,"201051344001158","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,788323.0,788323.0,16836,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501926375,2311259.00
08/05/2017 05:45,2,0.000,ALERT,212.16,299.07,59.986,1501926303,"201051344000576","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,802854.0,802854.0,16848,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926377,2311260.00
08/05/2017 05:45,2,0.000,ALERT,210.80,296.06,59.965,1501926303,"274151322000087","219011344069620",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,988208.2,988208.2,16953,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501926379,2311261.00
