ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 06:00,2,0.000,ALERT,211.93,299.07,59.975,1501927204,"201051344000645","219011344069620",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,801777.8,801777.8,16824,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927206,2311262.00
08/05/2017 06:00,2,0.000,ALERT,211.93,298.47,59.965,1501927204,"274151322000085","219011344069620",0.00,14.30,0,291.85,299.97,0.0,0.0,0.000,1008129.3,1008129.3,16726,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927207,2311263.00
08/05/2017 06:00,2,0.000,ALERT,212.16,298.77,59.970,1501927204,"201051344000633","219011344069620",0.00,13.30,0,292.46,300.27,0.0,0.0,0.000,788847.8,788847.8,16875,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927209,2311264.00
08/05/2017 06:00,2,0.000,ALERT,211.70,299.07,59.949,1501927204,"201051344000469","219011344069620",0.00,13.00,0,293.36,300.27,0.0,0.0,0.000,792673.0,792673.0,16841,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927211,2311265.00
08/05/2017 06:00,2,0.000,ALERT,211.03,297.87,59.970,1501927204,"201051344000646","219011344069620",0.00,13.30,0,293.36,299.97,0.0,0.0,0.000,787158.4,787158.4,16828,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501927213,2311266.00
08/05/2017 06:00,2,0.000,ALERT,211.70,298.77,59.933,1501927204,"274151322000052","219011344069620",0.00,14.30,0,291.85,300.27,0.0,0.0,0.000,1049830.3,1049830.3,16725,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927215,2311267.00
08/05/2017 06:00,2,0.000,ALERT,211.48,297.87,59.975,1501927204,"201051344000585","219011344069620",0.00,13.70,0,293.66,300.27,0.0,0.0,0.000,800951.2,800951.2,16828,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927216,2311268.00
08/05/2017 06:00,2,0.000,ALERT,211.25,298.17,59.965,1501927204,"201051344001230","219011344069620",0.00,13.30,0,294.26,300.57,0.0,0.0,0.000,791635.9,791635.9,16868,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501927218,2311269.00
08/05/2017 06:00,2,0.000,ALERT,211.93,298.77,60.012,1501927204,"201051344000582","219011344069620",0.00,13.00,0,294.86,300.87,0.0,0.0,0.000,780674.8,780674.8,16818,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927220,2311270.00
08/05/2017 06:00,2,0.000,ALERT,211.03,297.87,59.970,1501927204,"201051344000955","219011344069620",0.00,13.70,0,293.96,300.27,0.0,0.0,0.000,800753.4,800753.4,16842,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927222,2311271.00
08/05/2017 06:00,2,0.000,ALERT,211.93,297.87,59.944,1501927204,"274151322000094","219011344069620",0.00,13.70,0,291.55,299.37,0.0,0.0,0.000,867135.1,867135.1,17109,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927224,2311272.00
08/05/2017 06:00,2,0.000,ALERT,211.48,299.97,59.970,1501927204,"201051344000579","219011344069620",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,810946.6,810946.6,16835,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927225,2311273.00
08/05/2017 06:00,2,0.000,ALERT,211.25,298.47,59.970,1501927204,"201051344000890","219011344069620",0.00,13.70,0,294.86,301.47,0.0,0.0,0.000,794821.4,794821.4,16840,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927227,2311274.00
08/05/2017 06:00,2,0.000,ALERT,211.48,297.87,60.012,1501927204,"201051344000438","219011344069620",0.00,13.30,0,294.26,300.57,0.0,0.0,0.000,797155.7,797155.7,16822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927229,2311275.00
08/05/2017 06:00,2,0.000,ALERT,211.48,297.26,59.970,1501927204,"201051344000417","219011344069620",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,712778.7,712778.7,16865,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501927231,2311276.00
08/05/2017 06:00,2,0.000,ALERT,211.93,298.47,59.965,1501927204,"274151322000083","219011344069620",0.00,14.00,0,292.16,300.57,0.0,0.0,0.000,1039230.1,1039230.1,16738,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501927233,2311277.00
08/05/2017 06:00,2,0.000,ALERT,212.38,298.77,59.975,1501927204,"274151322000076","219011344069620",0.00,14.00,0,291.85,299.97,0.0,0.0,0.000,1109434.1,1109434.1,16731,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501927235,2311278.00
08/05/2017 06:00,2,0.000,ALERT,211.48,299.97,59.928,1501927204,"201051344000868","219011344069620",0.00,13.70,0,294.86,301.47,0.0,0.0,0.000,791022.7,791022.7,16852,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927236,2311279.00
08/05/2017 06:00,2,0.000,ALERT,211.93,299.37,59.970,1501927204,"274151322000095","219011344069620",0.00,13.70,0,293.06,300.87,0.0,0.0,0.000,1098749.0,1098749.0,16749,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501927238,2311280.00
08/05/2017 06:00,2,0.000,ALERT,211.48,299.07,59.970,1501927204,"201051344000988","219011344069620",0.00,13.70,0,291.85,300.27,0.0,0.0,0.000,685406.4,685406.4,16827,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927240,2311281.00
08/05/2017 06:00,2,0.000,ALERT,211.25,297.26,59.970,1501927204,"201051344001025","219011344069620",0.00,13.00,0,293.66,300.87,0.0,0.0,0.000,797960.3,797960.3,16827,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501927242,2311282.00
08/05/2017 06:00,2,0.000,ALERT,211.25,299.37,59.975,1501927204,"201051344000458","219011344069620",0.00,14.70,0,294.56,301.47,0.0,0.0,0.000,802208.1,802208.1,16822,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501927244,2311283.00
08/05/2017 06:00,2,0.000,ALERT,211.93,299.37,59.975,1501927204,"201051344000853","219011344069620",0.00,13.70,0,294.26,300.87,0.0,0.0,0.000,803513.6,803513.6,16844,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927245,2311284.00
08/05/2017 06:00,2,0.000,ALERT,211.70,297.87,59.965,1501927204,"201051344000685","219011344069620",0.00,13.70,0,293.96,300.27,0.0,0.0,0.000,796988.0,796988.0,16859,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927247,2311285.00
08/05/2017 06:00,2,0.000,ALERT,211.48,297.57,59.986,1501927204,"201051344000917","219011344069620",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,793683.2,793683.2,16855,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927249,2311286.00
08/05/2017 06:00,2,0.000,ALERT,211.70,298.17,59.986,1501927204,"201051344001145","219011344069620",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,801696.7,801696.7,16841,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927251,2311287.00
08/05/2017 06:00,2,0.000,ALERT,211.48,297.26,59.986,1501927204,"201051344000651","219011344069620",0.00,12.70,0,293.66,299.97,0.0,0.0,0.000,790621.9,790621.9,16834,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927252,2311288.00
08/05/2017 06:00,2,0.000,ALERT,211.70,298.17,60.002,1501927204,"274151322000088","219011344069620",0.00,14.70,0,291.85,299.97,0.0,0.0,0.000,997145.6,997145.6,16730,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927254,2311289.00
08/05/2017 06:00,2,0.000,ALERT,212.61,297.87,59.981,1501927204,"274151322000068","219011344069620",0.00,14.70,0,291.55,299.07,0.0,0.0,0.000,867939.0,867939.0,17120,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927256,2311290.00
08/05/2017 06:00,2,0.000,ALERT,211.03,297.87,59.981,1501927204,"201051344001135","219011344069620",0.00,13.30,0,294.26,300.87,0.0,0.0,0.000,786172.2,786172.2,16805,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927258,2311291.00
08/05/2017 06:00,2,0.000,ALERT,211.25,299.97,59.975,1501927204,"201051344000594","219011344069620",0.00,13.30,0,294.26,301.17,0.0,0.0,0.000,805587.3,805587.3,16830,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501927260,2311292.00
08/05/2017 06:00,2,0.000,ALERT,211.48,297.57,60.012,1501927204,"201051344001203","219011344069620",0.00,13.30,0,293.96,302.07,0.0,0.0,0.000,796051.3,796051.3,16862,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927261,2311293.00
08/05/2017 06:00,2,0.000,ALERT,211.93,299.07,59.975,1501927204,"274151322000054","219011344069620",0.00,14.70,0,291.85,300.57,0.0,0.0,0.000,1013223.3,1013223.3,16715,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927263,2311294.00
08/05/2017 06:00,2,0.000,ALERT,211.70,299.07,59.981,1501927204,"201051344000867","219011344069620",0.00,14.30,0,293.96,300.87,0.0,0.0,0.000,789769.8,789769.8,16860,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501927265,2311295.00
08/05/2017 06:00,2,0.000,ALERT,211.48,297.87,59.975,1501927204,"201051344001093","219011344069620",0.00,14.30,0,293.96,300.27,0.0,0.0,0.000,793671.0,793671.0,16862,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927267,2311296.00
08/05/2017 06:00,2,0.000,ALERT,211.48,299.37,59.991,1501927204,"201051344000900","219011344069620",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,811651.0,811651.0,16864,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927269,2311297.00
08/05/2017 06:00,2,0.000,ALERT,211.70,298.77,59.975,1501927204,"201051344000648","219011344069620",0.00,13.00,0,293.66,300.87,0.0,0.0,0.000,798431.5,798431.5,16836,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927270,2311298.00
08/05/2017 06:00,2,0.000,ALERT,211.48,299.97,59.981,1501927204,"201051344000569","219011344069620",0.00,13.70,0,294.86,301.47,0.0,0.0,0.000,813377.2,813377.2,16809,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927272,2311299.00
08/05/2017 06:00,2,0.000,ALERT,211.48,299.37,59.975,1501927204,"201051344000983","219011344069620",0.00,14.00,0,294.56,301.17,0.0,0.0,0.000,804166.6,804166.6,16840,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927274,2311300.00
08/05/2017 06:00,2,0.000,ALERT,211.48,299.07,59.970,1501927204,"201051344001158","219011344069620",0.00,13.00,0,293.66,300.27,0.0,0.0,0.000,788323.0,788323.0,16838,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501927276,2311301.00
08/05/2017 06:00,2,0.000,ALERT,211.93,299.67,59.965,1501927204,"201051344000576","219011344069620",0.00,13.30,0,294.26,300.87,0.0,0.0,0.000,802854.0,802854.0,16850,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927277,2311302.00
08/05/2017 06:00,2,0.000,ALERT,211.93,297.57,59.959,1501927204,"274151322000087","219011344069620",0.00,15.00,0,291.55,299.67,0.0,0.0,0.000,988208.2,988208.2,16955,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501927279,2311303.00
08/05/2017 06:15,2,0.000,ALERT,211.93,298.77,59.986,1501928103,"201051344000645","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,801777.8,801777.8,16826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928105,2311304.00
08/05/2017 06:15,2,0.000,ALERT,211.70,298.17,59.975,1501928103,"274151322000085","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1008129.3,1008129.3,16728,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501928107,2311305.00
08/05/2017 06:15,2,0.000,ALERT,212.16,298.77,59.981,1501928103,"201051344000633","219011344069620",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,788847.8,788847.8,16877,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928109,2311306.00
08/05/2017 06:15,2,0.000,ALERT,211.70,298.77,60.002,1501928103,"201051344000469","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,792673.0,792673.0,16843,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928111,2311307.00
08/05/2017 06:15,2,0.000,ALERT,211.48,298.47,59.986,1501928103,"201051344000646","219011344069620",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,787158.4,787158.4,16830,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928113,2311308.00
08/05/2017 06:15,2,0.000,ALERT,211.48,298.17,59.986,1501928103,"274151322000052","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,1049830.3,1049830.3,16727,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928115,2311309.00
08/05/2017 06:15,2,0.000,ALERT,211.93,298.77,59.986,1501928103,"201051344000585","219011344069620",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,800951.2,800951.2,16830,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928117,2311310.00
08/05/2017 06:15,2,0.000,ALERT,211.70,298.77,59.986,1501928103,"201051344001230","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,791635.9,791635.9,16870,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928118,2311311.00
08/05/2017 06:15,2,0.000,ALERT,212.16,299.37,59.949,1501928103,"201051344000582","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,780674.8,780674.8,16820,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928120,2311312.00
08/05/2017 06:15,2,0.000,ALERT,211.48,298.47,59.986,1501928103,"201051344000955","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,800753.4,800753.4,16844,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928122,2311313.00
08/05/2017 06:15,2,0.000,ALERT,211.70,297.87,59.975,1501928103,"274151322000094","219011344069620",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,867135.1,867135.1,17111,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928124,2311314.00
08/05/2017 06:15,2,0.000,ALERT,211.48,299.67,59.975,1501928103,"201051344000579","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,810946.6,810946.6,16837,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928126,2311315.00
08/05/2017 06:15,2,0.000,ALERT,211.70,299.07,59.970,1501928103,"201051344000890","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,794821.4,794821.4,16842,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928127,2311316.00
08/05/2017 06:15,2,0.000,ALERT,211.93,298.47,59.975,1501928103,"201051344000438","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,797155.7,797155.7,16824,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501928129,2311317.00
08/05/2017 06:15,2,0.000,ALERT,211.93,297.87,59.975,1501928103,"201051344000417","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,712778.7,712778.7,16867,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501928131,2311318.00
08/05/2017 06:15,2,0.000,ALERT,211.70,298.47,59.965,1501928103,"274151322000083","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1039230.1,1039230.1,16740,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928133,2311319.00
08/05/2017 06:15,2,0.000,ALERT,212.16,298.17,59.970,1501928103,"274151322000076","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1109434.1,1109434.1,16733,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928135,2311320.00
08/05/2017 06:15,2,0.000,ALERT,211.48,299.67,59.981,1501928103,"201051344000868","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,791022.7,791022.7,16854,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928136,2311321.00
08/05/2017 06:15,2,0.000,ALERT,211.48,298.77,59.959,1501928103,"274151322000095","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1098749.0,1098749.0,16751,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928138,2311322.00
08/05/2017 06:15,2,0.000,ALERT,211.48,298.77,59.970,1501928103,"201051344000988","219011344069620",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,685406.4,685406.4,16829,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928140,2311323.00
08/05/2017 06:15,2,0.000,ALERT,211.70,297.87,59.975,1501928103,"201051344001025","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,797960.3,797960.3,16829,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501928142,2311324.00
08/05/2017 06:15,2,0.000,ALERT,211.25,299.07,59.975,1501928103,"201051344000458","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,802208.1,802208.1,16824,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501928144,2311325.00
08/05/2017 06:15,2,0.000,ALERT,212.16,299.07,59.981,1501928103,"201051344000853","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,803513.6,803513.6,16846,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928145,2311326.00
08/05/2017 06:15,2,0.000,ALERT,211.93,298.47,59.944,1501928103,"201051344000685","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,796988.0,796988.0,16861,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501928147,2311327.00
08/05/2017 06:15,2,0.000,ALERT,211.93,297.87,59.975,1501928103,"201051344000917","219011344069620",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,793683.2,793683.2,16857,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501928149,2311328.00
08/05/2017 06:15,2,0.000,ALERT,211.93,298.47,59.975,1501928103,"201051344001145","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,801696.7,801696.7,16843,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928151,2311329.00
08/05/2017 06:15,2,0.000,ALERT,211.93,297.87,59.975,1501928103,"201051344000651","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,790621.9,790621.9,16836,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501928153,2311330.00
08/05/2017 06:15,2,0.000,ALERT,211.25,297.57,59.965,1501928103,"274151322000088","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,997145.6,997145.6,16732,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928154,2311331.00
08/05/2017 06:15,2,0.000,ALERT,212.38,297.57,59.981,1501928103,"274151322000068","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,867939.0,867939.0,17122,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928156,2311332.00
08/05/2017 06:15,2,0.000,ALERT,211.48,298.47,59.965,1501928103,"201051344001135","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,786172.2,786172.2,16807,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928158,2311333.00
08/05/2017 06:15,2,0.000,ALERT,211.25,299.37,59.965,1501928103,"201051344000594","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,805587.3,805587.3,16832,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928160,2311334.00
08/05/2017 06:15,2,0.000,ALERT,211.93,298.17,59.991,1501928103,"201051344001203","219011344069620",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,796051.3,796051.3,16864,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928161,2311335.00
08/05/2017 06:15,2,0.000,ALERT,211.48,298.47,59.970,1501928103,"274151322000054","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,1013223.3,1013223.3,16717,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928163,2311336.00
08/05/2017 06:15,2,0.000,ALERT,211.70,298.77,59.991,1501928103,"201051344000867","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,789769.8,789769.8,16862,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928165,2311337.00
08/05/2017 06:15,2,0.000,ALERT,211.70,298.47,59.981,1501928103,"201051344001093","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,793671.0,793671.0,16864,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501928167,2311338.00
08/05/2017 06:15,2,0.000,ALERT,211.25,298.77,59.981,1501928103,"201051344000900","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,811651.0,811651.0,16866,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928169,2311339.00
08/05/2017 06:15,2,0.000,ALERT,211.70,298.17,60.023,1501928103,"201051344000648","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,798431.5,798431.5,16838,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928171,2311340.00
08/05/2017 06:15,2,0.000,ALERT,211.48,299.37,59.981,1501928103,"201051344000569","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,813377.2,813377.2,16811,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928172,2311341.00
08/05/2017 06:15,2,0.000,ALERT,211.48,299.07,60.012,1501928103,"201051344000983","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,804166.6,804166.6,16842,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928174,2311342.00
08/05/2017 06:15,2,0.000,ALERT,211.48,298.47,59.938,1501928103,"201051344001158","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,788323.0,788323.0,16840,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501928176,2311343.00
08/05/2017 06:15,2,0.000,ALERT,211.93,299.37,59.996,1501928103,"201051344000576","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,802854.0,802854.0,16852,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501928178,2311344.00
08/05/2017 06:15,2,0.000,ALERT,211.93,297.57,59.981,1501928103,"274151322000087","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,988208.2,988208.2,16957,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501928180,2311345.00
08/05/2017 06:30,2,0.000,ALERT,212.83,299.97,60.018,1501929003,"201051344000645","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,801777.8,801777.8,16828,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929005,2311346.00
08/05/2017 06:30,2,0.000,ALERT,212.83,299.07,59.996,1501929003,"274151322000085","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1008129.3,1008129.3,16730,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929007,2311347.00
08/05/2017 06:30,2,0.000,ALERT,212.83,299.37,60.002,1501929003,"201051344000633","219011344069620",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,788847.8,788847.8,16879,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929009,2311348.00
08/05/2017 06:30,2,0.000,ALERT,212.38,299.67,60.002,1501929003,"201051344000469","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,792673.0,792673.0,16845,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929010,2311349.00
08/05/2017 06:30,2,0.000,ALERT,212.38,299.67,60.002,1501929003,"201051344000646","219011344069620",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,787158.4,787158.4,16832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929012,2311350.00
08/05/2017 06:30,2,0.000,ALERT,212.38,299.67,59.991,1501929003,"274151322000052","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,1049830.3,1049830.3,16729,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929014,2311351.00
08/05/2017 06:30,2,0.000,ALERT,212.83,299.97,59.996,1501929003,"201051344000585","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,800951.2,800951.2,16832,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929016,2311352.00
08/05/2017 06:30,2,0.000,ALERT,212.61,300.27,59.981,1501929003,"201051344001230","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,791635.9,791635.9,16872,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929018,2311353.00
08/05/2017 06:30,2,0.000,ALERT,213.29,300.57,60.018,1501929003,"201051344000582","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,780674.8,780674.8,16822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929019,2311354.00
08/05/2017 06:30,2,0.000,ALERT,212.38,299.67,60.002,1501929003,"201051344000955","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,800753.4,800753.4,16846,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929021,2311355.00
08/05/2017 06:30,2,0.000,ALERT,212.61,298.77,60.007,1501929003,"274151322000094","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,867135.1,867135.1,17113,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929023,2311356.00
08/05/2017 06:30,2,0.000,ALERT,212.38,300.57,60.007,1501929003,"201051344000579","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,810946.6,810946.6,16839,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929025,2311357.00
08/05/2017 06:30,2,0.000,ALERT,212.61,300.27,60.002,1501929003,"201051344000890","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,794821.4,794821.4,16844,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929027,2311358.00
08/05/2017 06:30,2,0.000,ALERT,212.83,299.67,60.012,1501929003,"201051344000438","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,797155.7,797155.7,16826,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929028,2311359.00
08/05/2017 06:30,2,0.000,ALERT,212.83,299.37,60.002,1501929003,"201051344000417","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,712778.7,712778.7,16869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929030,2311360.00
08/05/2017 06:30,2,0.000,ALERT,212.61,299.67,59.996,1501929003,"274151322000083","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1039230.1,1039230.1,16742,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929032,2311361.00
08/05/2017 06:30,2,0.000,ALERT,213.06,298.77,60.023,1501929003,"274151322000076","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1109434.1,1109434.1,16735,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929034,2311362.00
08/05/2017 06:30,2,0.000,ALERT,212.38,300.57,59.949,1501929003,"201051344000868","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,791022.7,791022.7,16856,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929036,2311363.00
08/05/2017 06:30,2,0.000,ALERT,212.61,300.57,59.986,1501929003,"274151322000095","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1098749.0,1098749.0,16753,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929038,2311364.00
08/05/2017 06:30,2,0.000,ALERT,212.16,299.67,59.996,1501929003,"201051344000988","219011344069620",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,685406.4,685406.4,16831,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929040,2311365.00
08/05/2017 06:30,2,0.000,ALERT,212.61,299.07,59.986,1501929003,"201051344001025","219011344069620",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,797960.3,797960.3,16831,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929042,2311366.00
08/05/2017 06:30,2,0.000,ALERT,212.38,299.97,60.002,1501929003,"201051344000458","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,802208.1,802208.1,16826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929044,2311367.00
08/05/2017 06:30,2,0.000,ALERT,212.83,299.97,59.996,1501929003,"201051344000853","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,803513.6,803513.6,16848,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929045,2311368.00
08/05/2017 06:30,2,0.000,ALERT,213.06,299.67,60.002,1501929003,"201051344000685","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,796988.0,796988.0,16863,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929047,2311369.00
08/05/2017 06:30,2,0.000,ALERT,212.83,299.07,59.996,1501929003,"201051344000917","219011344069620",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,793683.2,793683.2,16859,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929049,2311370.00
08/05/2017 06:30,2,0.000,ALERT,213.06,299.97,60.007,1501929003,"201051344001145","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,801696.7,801696.7,16845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929051,2311371.00
08/05/2017 06:30,2,0.000,ALERT,212.83,299.07,60.034,1501929003,"201051344000651","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,790621.9,790621.9,16838,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929052,2311372.00
08/05/2017 06:30,2,0.000,ALERT,212.16,298.77,59.965,1501929003,"274151322000088","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,997145.6,997145.6,16734,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929054,2311373.00
08/05/2017 06:30,2,0.000,ALERT,213.29,298.47,60.002,1501929003,"274151322000068","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,867939.0,867939.0,17124,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929056,2311374.00
08/05/2017 06:30,2,0.000,ALERT,212.61,299.67,59.981,1501929003,"201051344001135","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,786172.2,786172.2,16809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929058,2311375.00
08/05/2017 06:30,2,0.000,ALERT,212.16,300.57,60.007,1501929003,"201051344000594","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,805587.3,805587.3,16834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929060,2311376.00
08/05/2017 06:30,2,0.000,ALERT,213.06,299.67,60.012,1501929003,"201051344001203","219011344069620",0.00,13.70,0,296.36,302.68,0.0,0.0,0.000,796051.3,796051.3,16866,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929061,2311377.00
08/05/2017 06:30,2,0.000,ALERT,212.61,299.67,60.002,1501929003,"274151322000054","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1013223.3,1013223.3,16719,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929063,2311378.00
08/05/2017 06:30,2,0.000,ALERT,212.61,299.67,60.007,1501929003,"201051344000867","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,789769.8,789769.8,16864,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929065,2311379.00
08/05/2017 06:30,2,0.000,ALERT,212.83,299.67,60.028,1501929003,"201051344001093","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,793671.0,793671.0,16866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929067,2311380.00
08/05/2017 06:30,2,0.000,ALERT,212.38,300.27,60.007,1501929003,"201051344000900","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,811651.0,811651.0,16868,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929069,2311381.00
08/05/2017 06:30,2,0.000,ALERT,212.61,299.37,60.007,1501929003,"201051344000648","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,798431.5,798431.5,16840,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929070,2311382.00
08/05/2017 06:30,2,0.000,ALERT,212.38,300.57,60.012,1501929003,"201051344000569","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,813377.2,813377.2,16813,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929072,2311383.00
08/05/2017 06:30,2,0.000,ALERT,212.38,300.27,60.007,1501929003,"201051344000983","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,804166.6,804166.6,16844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929074,2311384.00
08/05/2017 06:30,2,0.000,ALERT,212.38,299.67,60.007,1501929003,"201051344001158","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,788323.0,788323.0,16842,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929076,2311385.00
08/05/2017 06:30,2,0.000,ALERT,212.83,300.57,60.012,1501929003,"201051344000576","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,802854.0,802854.0,16854,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929078,2311386.00
08/05/2017 06:30,2,0.000,ALERT,212.61,298.77,60.023,1501929003,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,988208.2,988208.2,16959,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929080,2311387.00
08/05/2017 06:45,2,0.102,ALERT,213.06,299.97,59.986,1501929903,"201051344000645","219011344069620",16.30,14.30,0,298.17,301.77,1.7,0.0,0.000,801777.8,801777.8,16830,0,0,0,L,1122011218,0,122.01,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1501929905,2311388.00
08/05/2017 06:45,2,0.021,ALERT,212.61,299.37,59.970,1501929903,"274151322000085","219011344069620",27.81,14.70,0,297.57,301.47,0.0,0.0,0.000,1008129.3,1008129.3,16732,0,0,0,L,1151911521,0,122.68,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1501929907,2311389.00
08/05/2017 06:45,2,0.117,ALERT,213.29,299.67,60.012,1501929903,"201051344000633","219011344069620",14.17,13.70,0,296.36,301.17,1.7,0.0,0.000,788847.8,788847.8,16881,0,0,0,L,1122011218,0,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1501929909,2311390.00
08/05/2017 06:45,2,0.141,ALERT,212.61,299.97,59.975,1501929903,"201051344000469","219011344069620",16.18,13.30,0,296.96,301.47,2.3,0.3,0.000,792673.0,792673.0,16847,0,0,0,L,1122011218,0,121.10,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1501929911,2311391.00
08/05/2017 06:45,2,0.117,ALERT,212.83,299.97,59.975,1501929903,"201051344000646","219011344069620",15.51,13.70,0,297.26,301.17,1.8,0.0,0.000,787158.4,787158.4,16834,0,0,0,L,1122011218,0,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1501929913,2311392.00
08/05/2017 06:45,2,0.072,ALERT,212.38,299.97,59.975,1501929903,"274151322000052","219011344069620",15.76,14.70,0,297.26,301.77,1.0,0.0,0.000,1049830.3,1049830.3,16731,0,0,0,L,1151911521,0,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1501929914,2311393.00
08/05/2017 06:45,2,0.131,ALERT,213.29,300.27,59.970,1501929903,"201051344000585","219011344069620",15.96,14.30,0,297.26,301.47,2.1,0.2,0.000,800951.2,800951.2,16834,0,0,0,L,1122011218,0,121.55,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1501929916,2311394.00
08/05/2017 06:45,2,0.072,ALERT,213.06,300.57,59.975,1501929903,"201051344001230","219011344069620",28.57,14.00,0,297.87,301.77,2.1,0.2,0.000,791635.9,791635.9,16874,0,0,0,L,1122011218,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1501929918,2311395.00
08/05/2017 06:45,2,0.127,ALERT,213.51,300.87,59.975,1501929903,"201051344000582","219011344069620",16.76,13.70,0,298.47,302.07,2.1,0.2,0.000,780674.8,780674.8,16824,0,0,0,L,1122011218,0,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1501929920,2311396.00
08/05/2017 06:45,2,0.000,ALERT,212.61,300.27,59.991,1501929903,"201051344000955","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,800753.4,800753.4,16848,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929922,2311397.00
08/05/2017 06:45,2,0.000,ALERT,213.06,299.07,59.981,1501929903,"274151322000094","219011344069620",38.17,14.30,0,296.96,360.99,0.0,0.0,0.000,867135.1,867135.1,17115,0,0,0,L,1151911521,0,122.01,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1501929923,2311398.00
08/05/2017 06:45,2,0.154,ALERT,212.61,300.87,59.986,1501929903,"201051344000579","219011344069620",16.90,14.00,0,298.77,302.68,2.6,0.6,0.000,810946.6,810946.6,16841,0,0,0,L,1122011218,0,121.55,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1501929925,2311399.00
08/05/2017 06:45,2,0.137,ALERT,213.06,300.87,59.986,1501929903,"201051344000890","219011344069620",17.61,14.00,0,298.47,302.37,2.5,0.4,0.000,794821.4,794821.4,16846,0,0,0,L,1122011218,0,122.01,121.78,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929927,2311400.00
08/05/2017 06:45,2,0.137,ALERT,213.06,300.27,59.975,1501929903,"201051344000438","219011344069620",16.46,13.70,0,298.17,301.77,2.3,0.3,0.000,797155.7,797155.7,16828,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1501929929,2311401.00
08/05/2017 06:45,2,0.164,ALERT,213.06,299.67,59.986,1501929903,"201051344000417","219011344069620",14.17,14.00,0,297.26,300.87,2.4,0.4,0.000,712778.7,712778.7,16871,0,0,0,L,1122011218,0,121.78,122.23,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929931,2311402.00
08/05/2017 06:45,2,0.051,ALERT,212.83,299.67,59.996,1501929903,"274151322000083","219011344069620",14.87,14.30,0,297.87,301.77,0.8,0.0,0.000,1039230.1,1039230.1,16744,0,0,0,L,1151911521,0,122.01,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1501929932,2311403.00
08/05/2017 06:45,2,0.051,ALERT,213.29,299.67,59.975,1501929903,"274151322000076","219011344069620",16.92,14.70,0,297.26,301.77,0.9,0.0,0.000,1109434.1,1109434.1,16737,0,0,0,L,1151911521,0,122.46,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1501929934,2311404.00
08/05/2017 06:45,2,0.125,ALERT,212.61,300.87,59.981,1501929903,"201051344000868","219011344069620",17.02,14.00,0,298.77,302.68,2.2,0.2,0.000,791022.7,791022.7,16858,0,0,0,L,1122011218,0,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1501929936,2311405.00
