ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 06:45,2,0.043,ALERT,212.83,300.57,59.975,1501929903,"274151322000095","219011344069620",16.08,14.00,0,298.47,302.37,0.7,0.0,0.000,1098749.0,1098749.0,16755,0,0,0,L,1151911521,0,122.68,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1501929938,2311406.00
08/05/2017 06:45,2,0.096,ALERT,212.61,299.97,59.991,1501929903,"201051344000988","219011344069620",15.57,14.30,0,295.76,301.77,1.5,0.0,0.000,685406.4,685406.4,16833,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1501929940,2311407.00
08/05/2017 06:45,2,0.117,ALERT,212.83,299.37,59.975,1501929903,"201051344001025","219011344069620",18.51,13.30,0,297.26,302.07,2.2,0.2,0.000,797960.3,797960.3,16833,0,0,0,L,1122011218,0,121.55,122.23,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501929941,2311408.00
08/05/2017 06:45,2,0.121,ALERT,212.61,300.27,60.028,1501929903,"201051344000458","219011344069620",17.89,15.00,0,298.17,302.68,2.2,0.2,0.000,802208.1,802208.1,16828,0,0,0,L,1122011218,0,121.78,122.23,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1501929943,2311409.00
08/05/2017 06:45,2,0.113,ALERT,213.29,299.97,59.986,1501929903,"201051344000853","219011344069620",16.46,14.00,0,297.87,302.07,1.9,0.0,0.000,803513.6,803513.6,16850,0,0,0,L,1122011218,0,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1501929945,2311410.00
08/05/2017 06:45,2,0.107,ALERT,213.29,300.27,59.986,1501929903,"201051344000685","219011344069620",17.43,14.00,0,297.57,301.17,1.9,0.0,0.000,796988.0,796988.0,16865,0,0,0,L,1122011218,0,122.46,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1501929947,2311411.00
08/05/2017 06:45,2,0.121,ALERT,213.29,299.67,59.991,1501929903,"201051344000917","219011344069620",16.58,14.70,0,296.36,300.87,2.0,0.1,0.000,793683.2,793683.2,16861,0,0,0,L,1122011218,0,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1501929949,2311412.00
08/05/2017 06:45,2,0.115,ALERT,213.29,300.27,59.991,1501929903,"201051344001145","219011344069620",17.47,13.70,0,297.87,302.07,2.0,0.1,0.000,801696.7,801696.7,16847,0,0,0,L,1122011218,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929951,2311413.00
08/05/2017 06:45,2,0.135,ALERT,213.06,299.37,59.991,1501929903,"201051344000651","219011344069620",18.27,13.00,0,297.26,300.87,2.5,0.5,0.000,790621.9,790621.9,16840,0,0,0,L,1122011218,0,122.23,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1501929952,2311414.00
08/05/2017 06:45,2,0.039,ALERT,212.61,299.67,59.991,1501929903,"274151322000088","219011344069620",16.80,15.00,0,297.26,301.47,0.7,0.0,0.000,997145.6,997145.6,16736,0,0,0,L,1151911521,0,122.46,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1501929954,2311415.00
08/05/2017 06:45,2,0.008,ALERT,213.29,299.07,59.965,1501929903,"274151322000068","219011344069620",38.90,15.00,0,296.96,368.80,0.0,0.0,0.000,867939.0,867939.0,17126,0,0,0,L,1151911521,0,122.68,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1501929956,2311416.00
08/05/2017 06:45,2,0.135,ALERT,212.83,299.97,59.975,1501929903,"201051344001135","219011344069620",18.96,13.70,0,297.87,302.07,2.6,0.6,0.000,786172.2,786172.2,16811,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1501929958,2311417.00
08/05/2017 06:45,2,0.131,ALERT,212.38,300.87,59.965,1501929903,"201051344000594","219011344069620",19.32,13.70,0,298.17,302.37,2.6,0.6,0.000,805587.3,805587.3,16836,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1501929960,2311418.00
08/05/2017 06:45,2,0.135,ALERT,213.29,299.97,59.986,1501929903,"201051344001203","219011344069620",18.09,13.70,0,297.87,303.28,2.5,0.5,0.000,796051.3,796051.3,16868,0,0,0,L,1122011218,0,122.46,122.01,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929962,2311419.00
08/05/2017 06:45,2,0.049,ALERT,212.61,299.67,59.975,1501929903,"274151322000054","219011344069620",18.01,15.30,0,297.57,301.77,0.9,0.0,0.000,1013223.3,1013223.3,16721,0,0,0,L,1151911521,0,122.46,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1501929963,2311420.00
08/05/2017 06:45,2,0.123,ALERT,212.83,299.97,59.959,1501929903,"201051344000867","219011344069620",18.73,14.30,0,297.87,302.07,2.4,0.3,0.000,789769.8,789769.8,16866,0,0,0,L,1122011218,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1501929965,2311421.00
08/05/2017 06:45,2,0.164,ALERT,213.29,299.97,59.991,1501929903,"201051344001093","219011344069620",17.87,14.70,0,297.57,301.47,3.0,1.0,0.000,793671.0,793671.0,16868,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501929967,2311422.00
08/05/2017 06:45,2,0.084,ALERT,212.61,300.27,59.991,1501929903,"201051344000900","219011344069620",18.05,14.00,0,298.17,301.77,1.6,0.0,0.000,811651.0,811651.0,16870,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1501929969,2311423.00
08/05/2017 06:45,2,0.135,ALERT,212.83,299.67,59.986,1501929903,"201051344000648","219011344069620",19.08,13.30,0,297.87,302.07,2.6,0.6,0.000,798431.5,798431.5,16842,0,0,0,L,1122011218,0,121.33,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1501929971,2311424.00
08/05/2017 06:45,2,0.131,ALERT,212.61,300.87,59.991,1501929903,"201051344000569","219011344069620",19.08,14.30,0,299.07,302.68,2.6,0.6,0.000,813377.2,813377.2,16815,0,0,0,L,1122011218,0,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1501929973,2311425.00
08/05/2017 06:45,2,0.139,ALERT,212.61,300.57,59.996,1501929903,"201051344000983","219011344069620",18.92,14.30,0,298.47,302.37,2.7,0.6,0.000,804166.6,804166.6,16846,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1501929974,2311426.00
08/05/2017 06:45,2,0.119,ALERT,212.61,299.97,59.991,1501929903,"201051344001158","219011344069620",19.02,13.70,0,297.57,301.47,2.3,0.3,0.000,788323.0,788323.0,16844,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1501929976,2311427.00
08/05/2017 06:45,2,0.129,ALERT,213.06,300.57,60.034,1501929903,"201051344000576","219011344069620",18.27,14.00,0,298.17,302.07,2.4,0.4,0.000,802854.0,802854.0,16856,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1501929978,2311428.00
08/05/2017 06:45,2,0.064,ALERT,212.83,299.37,59.981,1501929903,"274151322000087","219011344069620",17.18,15.30,0,296.66,300.87,1.1,0.0,0.000,988208.2,988208.2,16961,0,0,0,L,1151911521,0,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1501929980,2311429.00
08/05/2017 07:00,2,0.186,ACTIVE,213.06,337.54,60.039,1501930804,"201051344000645","219011344069620",27.83,15.30,0,297.87,351.67,5.2,3.1,0.009,801778.2,801778.2,16832,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930805,2311430.00
08/05/2017 07:00,2,0.115,ALERT,212.16,337.24,60.023,1501930804,"274151322000085","219011344069620",26.14,15.80,0,297.26,347.16,3.1,1.0,0.004,1008129.3,1008129.3,16734,0,0,0,L,1151911521,0,122.46,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1501930806,2311431.00
08/05/2017 07:00,2,0.217,ACTIVE,213.06,339.34,60.023,1501930804,"201051344000633","219011344069620",26.28,14.70,0,296.36,351.97,5.8,3.7,0.004,788848.3,788848.3,16883,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930807,2311432.00
08/05/2017 07:00,2,0.230,ACTIVE,212.61,337.54,60.049,1501930804,"201051344000469","219011344069620",26.80,14.30,0,296.96,350.47,6.2,4.1,0.004,792673.6,792673.6,16849,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930808,2311433.00
08/05/2017 07:00,2,0.211,ACTIVE,212.61,336.94,60.018,1501930804,"201051344000646","219011344069620",27.25,14.70,0,297.57,350.17,5.8,3.7,0.004,787159.0,787159.0,16836,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930809,2311434.00
08/05/2017 07:00,2,0.145,ALERT,211.70,338.14,60.012,1501930804,"274151322000052","219011344069620",26.14,15.80,0,296.96,345.96,3.9,1.8,0.018,1049830.5,1049830.5,16733,0,0,0,L,1151911521,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1501930811,2311435.00
08/05/2017 07:00,2,0.225,ACTIVE,213.06,337.54,60.044,1501930804,"201051344000585","219011344069620",26.56,15.00,0,298.17,352.87,6.0,3.9,0.009,800951.8,800951.8,16836,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930812,2311436.00
08/05/2017 07:00,2,0.223,ALERT,213.06,336.04,60.023,1501930804,"201051344001230","219011344069620",24.53,14.70,0,298.77,350.17,5.6,3.5,0.004,791636.3,791636.3,16876,0,0,0,L,1122011218,0,122.23,121.55,0100,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1501930814,2311437.00
08/05/2017 07:00,2,0.213,ACTIVE,213.29,337.24,59.986,1501930804,"201051344000582","219011344069620",26.78,14.30,0,299.07,350.47,5.8,3.6,0.009,780675.3,780675.3,16826,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930815,2311438.00
08/05/2017 07:00,2,0.238,ALERT,212.61,336.64,60.023,1501930804,"201051344000955","219011344069620",26.34,15.00,0,298.17,350.17,6.4,4.2,0.013,800754.0,800754.0,16850,0,0,0,L,1122011218,0,121.55,121.55,0200,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501930817,2311439.00
08/05/2017 07:00,2,0.064,ALERT,212.16,336.94,60.012,1501930804,"274151322000094","219011344069620",28.88,15.00,0,296.96,390.74,1.9,0.0,0.000,867135.1,867135.1,17117,0,0,0,L,1151911521,0,121.78,122.46,0002,11,0,0,0,0,0,0,169,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1501930818,2311440.00
08/05/2017 07:00,2,0.246,ACTIVE,212.61,336.94,60.012,1501930804,"201051344000579","219011344069620",27.23,15.00,0,299.07,351.07,6.8,4.6,0.009,810947.3,810947.3,16843,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930819,2311441.00
08/05/2017 07:00,2,0.230,ACTIVE,212.83,336.34,60.018,1501930804,"201051344000890","219011344069620",26.22,15.00,0,299.07,346.56,6.2,4.0,0.009,794822.0,794822.0,16848,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930820,2311442.00
08/05/2017 07:00,2,0.223,ACTIVE,213.06,336.94,60.007,1501930804,"201051344000438","219011344069620",26.90,14.70,0,298.47,351.07,6.1,4.0,0.009,797156.3,797156.3,16830,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930821,2311443.00
08/05/2017 07:00,2,0.240,ACTIVE,213.06,336.94,60.012,1501930804,"201051344000417","219011344069620",17.89,14.70,0,297.87,351.67,4.4,2.3,0.004,712779.1,712779.1,16873,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930822,2311444.00
08/05/2017 07:00,2,0.119,ACTIVE,211.93,337.54,60.012,1501930804,"274151322000083","219011344069620",26.52,15.80,0,297.57,346.56,3.2,1.2,0.004,1039230.2,1039230.2,16746,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930823,2311445.00
08/05/2017 07:00,2,0.129,ACTIVE,212.61,337.54,60.018,1501930804,"274151322000076","219011344069620",26.46,15.80,0,297.26,346.26,3.5,1.4,0.013,1109434.2,1109434.2,16739,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930824,2311446.00
08/05/2017 07:00,2,0.189,ACTIVE,212.61,337.24,60.018,1501930804,"201051344000868","219011344069620",28.25,14.70,0,299.07,346.26,5.5,3.4,0.009,791023.2,791023.2,16860,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930825,2311447.00
08/05/2017 07:00,2,0.086,ACTIVE,211.93,336.94,60.012,1501930804,"274151322000095","219011344069620",28.88,15.30,0,298.17,342.05,2.5,0.5,0.004,1098749.0,1098749.0,16757,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930826,2311448.00
08/05/2017 07:00,2,0.176,ACTIVE,212.61,338.44,60.018,1501930804,"201051344000988","219011344069620",17.93,15.00,0,296.06,352.57,3.2,1.2,0.000,685406.5,685406.5,16835,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930827,2311449.00
08/05/2017 07:00,2,0.209,ACTIVE,212.83,336.04,60.023,1501930804,"201051344001025","219011344069620",26.38,14.30,0,297.87,351.07,5.6,3.5,0.004,797960.8,797960.8,16835,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930827,2311450.00
08/05/2017 07:00,2,0.213,ACTIVE,212.38,336.64,60.012,1501930804,"201051344000458","219011344069620",26.86,15.50,0,298.47,352.87,5.8,3.7,0.009,802208.6,802208.6,16830,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930828,2311451.00
08/05/2017 07:00,2,0.209,ACTIVE,213.06,338.44,60.012,1501930804,"201051344000853","219011344069620",25.96,14.70,0,298.17,352.27,5.5,3.4,0.013,803514.0,803514.0,16852,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930829,2311452.00
08/05/2017 07:00,2,0.201,ACTIVE,213.29,338.14,60.018,1501930804,"201051344000685","219011344069620",26.12,15.00,0,298.17,352.57,5.3,3.2,0.009,796988.4,796988.4,16867,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930830,2311453.00
08/05/2017 07:00,2,0.209,ACTIVE,213.06,337.84,60.007,1501930804,"201051344000917","219011344069620",25.82,15.50,0,296.66,351.07,5.5,3.4,0.009,793683.6,793683.6,16863,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930831,2311454.00
08/05/2017 07:00,2,0.197,ACTIVE,213.06,337.54,60.007,1501930804,"201051344001145","219011344069620",26.14,14.70,0,298.47,350.17,5.2,3.1,0.009,801697.1,801697.1,16849,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930832,2311455.00
08/05/2017 07:00,2,0.221,ACTIVE,213.06,337.24,60.039,1501930804,"201051344000651","219011344069620",26.36,14.00,0,297.87,352.57,5.9,3.8,0.009,790622.4,790622.4,16842,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930833,2311456.00
08/05/2017 07:00,2,0.109,ACTIVE,211.70,336.34,60.007,1501930804,"274151322000088","219011344069620",25.19,15.80,0,297.26,344.76,2.8,0.8,0.000,997145.7,997145.7,16738,0,0,0,L,1151911521,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930834,2311457.00
08/05/2017 07:00,2,0.086,ALERT,212.61,338.14,60.012,1501930804,"274151322000068","219011344069620",29.28,16.00,0,296.66,392.55,2.6,0.6,0.009,867939.0,867939.0,17128,0,0,0,L,1151911521,0,122.23,122.46,0002,14,0,0,0,0,0,0,165,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1501930836,2311458.00
08/05/2017 07:00,2,0.215,ACTIVE,212.61,335.74,60.044,1501930804,"201051344001135","219011344069620",27.02,14.70,0,298.47,345.36,5.9,3.8,0.009,786172.8,786172.8,16813,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930837,2311459.00
08/05/2017 07:00,2,0.221,ACTIVE,212.38,337.24,60.023,1501930804,"201051344000594","219011344069620",26.56,15.00,0,298.17,347.76,5.9,3.8,0.009,805587.8,805587.8,16838,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930837,2311460.00
08/05/2017 07:00,2,0.219,ACTIVE,213.06,336.94,60.007,1501930804,"201051344001203","219011344069620",26.42,14.70,0,298.17,351.67,5.9,3.7,0.013,796051.8,796051.8,16870,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930838,2311461.00
08/05/2017 07:00,2,0.117,ACTIVE,211.70,336.34,60.007,1501930804,"274151322000054","219011344069620",25.94,16.30,0,297.26,345.66,3.1,1.1,0.004,1013223.4,1013223.4,16723,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930839,2311462.00
08/05/2017 07:00,2,0.209,ACTIVE,212.83,337.24,60.007,1501930804,"201051344000867","219011344069620",26.78,15.50,0,297.87,349.56,5.7,3.6,0.009,789770.3,789770.3,16868,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930840,2311463.00
08/05/2017 07:00,2,0.246,ACTIVE,213.06,337.24,60.012,1501930804,"201051344001093","219011344069620",26.16,15.30,0,298.17,348.96,6.5,4.4,0.009,793671.6,793671.6,16870,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930841,2311464.00
08/05/2017 07:00,2,0.154,ACTIVE,212.38,337.24,60.007,1501930804,"201051344000900","219011344069620",27.33,15.00,0,297.87,349.56,4.3,2.2,0.009,811651.2,811651.2,16872,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930842,2311465.00
08/05/2017 07:00,2,0.225,ACTIVE,212.83,336.94,60.007,1501930804,"201051344000648","219011344069620",26.62,14.30,0,297.57,349.56,6.1,3.9,0.009,798432.0,798432.0,16844,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930843,2311466.00
08/05/2017 07:00,2,0.215,ACTIVE,212.61,336.94,60.007,1501930804,"201051344000569","219011344069620",26.82,15.00,0,299.07,348.66,5.9,3.7,0.013,813377.8,813377.8,16817,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930844,2311467.00
08/05/2017 07:00,2,0.227,ACTIVE,212.61,336.94,60.007,1501930804,"201051344000983","219011344069620",26.54,15.30,0,298.77,350.77,6.1,4.0,0.009,804167.1,804167.1,16848,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930845,2311468.00
08/05/2017 07:00,2,0.201,ACTIVE,212.61,336.94,60.007,1501930804,"201051344001158","219011344069620",26.82,14.30,0,297.57,351.67,5.5,3.3,0.009,788323.4,788323.4,16846,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930846,2311469.00
08/05/2017 07:00,2,0.221,ACTIVE,213.06,338.44,60.007,1501930804,"201051344000576","219011344069620",25.90,14.70,0,297.57,353.17,5.8,3.7,0.009,802854.5,802854.5,16858,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930847,2311470.00
08/05/2017 07:00,2,0.131,ALERT,212.16,338.74,60.002,1501930804,"274151322000087","219011344069620",25.49,16.00,0,296.66,339.95,3.4,1.3,0.000,988208.2,988208.2,16963,0,0,0,L,1151911521,0,122.23,122.01,0002,15,0,0,0,0,0,0,40,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501930848,2311471.00
08/05/2017 07:15,2,0.295,ALERT,212.83,337.84,60.012,1501931703,"201051344000645","219011344069620",27.12,15.80,0,298.77,341.45,8.2,5.9,0.035,801779.4,801779.4,16833,0,0,0,L,1122011218,0,121.55,122.46,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931705,2311472.00
08/05/2017 07:15,2,0.215,ACTIVE,212.16,336.34,60.002,1501931703,"274151322000085","219011344069620",25.82,16.70,0,314.70,363.69,5.7,3.5,0.022,1008129.9,1008129.9,16736,0,0,0,L,1151911521,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931706,2311473.00
08/05/2017 07:15,2,0.305,ALERT,213.06,339.65,60.007,1501931703,"201051344000633","219011344069620",27.99,15.30,0,296.66,342.95,8.7,6.5,0.035,788849.6,788849.6,16884,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931708,2311474.00
08/05/2017 07:15,2,0.309,ALERT,212.61,337.84,59.975,1501931703,"201051344000469","219011344069620",28.45,15.00,0,297.87,340.85,8.9,6.7,0.040,792675.0,792675.0,16850,0,0,0,L,1122011218,0,120.88,122.46,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931710,2311475.00
08/05/2017 07:15,2,0.305,ALERT,212.83,337.84,60.002,1501931703,"201051344000646","219011344069620",27.79,15.50,0,297.57,340.85,8.6,6.4,0.035,787160.2,787160.2,16837,0,0,0,L,1122011218,0,122.01,121.55,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931712,2311476.00
08/05/2017 07:15,2,0.238,ACTIVE,211.70,337.54,60.002,1501931703,"274151322000052","219011344069620",27.77,17.00,0,330.93,343.25,6.7,4.5,0.027,1049831.3,1049831.3,16735,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931713,2311477.00
08/05/2017 07:15,2,0.307,ACTIVE,213.06,338.44,59.991,1501931703,"201051344000585","219011344069620",28.65,15.80,0,308.09,359.78,8.9,6.7,0.035,800953.1,800953.1,16837,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931714,2311478.00
08/05/2017 07:15,2,0.293,ACTIVE,212.83,336.64,60.018,1501931703,"201051344001230","219011344069620",28.35,15.30,0,298.47,340.25,8.5,6.2,0.031,791637.6,791637.6,16878,0,0,0,L,1122011218,0,122.01,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931715,2311479.00
08/05/2017 07:15,2,0.303,ACTIVE,213.51,338.44,60.002,1501931703,"201051344000582","219011344069620",27.59,15.30,0,308.99,359.48,8.5,6.3,0.035,780676.6,780676.6,16827,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931715,2311480.00
08/05/2017 07:15,2,0.318,ACTIVE,212.61,337.24,60.002,1501931703,"201051344000955","219011344069620",28.69,15.50,0,297.87,340.55,9.3,7.1,0.035,800755.4,800755.4,16852,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931716,2311481.00
08/05/2017 07:15,2,0.137,ACTIVE,211.70,336.64,60.023,1501931703,"274151322000094","219011344069620",30.83,16.00,0,296.96,397.35,4.3,2.2,0.018,867135.4,867135.4,17119,0,0,0,L,1151911521,0,122.01,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931717,2311482.00
08/05/2017 07:15,2,0.328,ALERT,212.38,337.24,59.991,1501931703,"201051344000579","219011344069620",28.65,15.50,0,300.57,341.45,9.6,7.3,0.040,810948.8,810948.8,16844,0,0,0,L,1122011218,0,121.10,121.78,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931719,2311483.00
08/05/2017 07:15,2,0.316,ALERT,212.83,336.94,59.986,1501931703,"201051344000890","219011344069620",28.61,15.80,0,299.07,340.85,9.2,6.9,0.035,794823.4,794823.4,16849,0,0,0,L,1122011218,0,122.23,121.33,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931721,2311484.00
08/05/2017 07:15,2,0.312,ALERT,213.29,337.54,59.991,1501931703,"201051344000438","219011344069620",28.15,15.30,0,298.17,341.45,8.9,6.7,0.035,797157.6,797157.6,16831,0,0,0,L,1122011218,0,122.23,121.78,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931723,2311485.00
08/05/2017 07:15,2,0.359,ALERT,213.06,336.94,59.986,1501931703,"201051344000417","219011344069620",17.95,15.30,0,297.57,339.95,6.5,4.4,0.018,712779.9,712779.9,16874,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931725,2311486.00
08/05/2017 07:15,2,0.219,ACTIVE,211.93,337.84,59.991,1501931703,"274151322000083","219011344069620",26.96,17.00,0,315.00,354.37,6.0,3.9,0.027,1039230.8,1039230.8,16747,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931725,2311487.00
08/05/2017 07:15,2,0.230,ACTIVE,212.61,337.84,59.986,1501931703,"274151322000076","219011344069620",27.55,17.00,0,334.84,340.55,6.4,4.3,0.022,1109434.9,1109434.9,16740,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931726,2311488.00
08/05/2017 07:15,2,0.301,ALERT,212.38,338.14,59.981,1501931703,"201051344000868","219011344069620",28.33,15.50,0,299.07,340.85,8.7,6.4,0.035,791024.4,791024.4,16861,0,0,0,L,1122011218,0,121.33,122.23,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931728,2311489.00
08/05/2017 07:15,2,0.211,ALERT,212.16,337.84,59.981,1501931703,"274151322000095","219011344069620",27.31,16.30,0,299.07,339.95,5.8,3.7,0.027,1098749.6,1098749.6,16758,0,0,0,L,1151911521,0,122.23,121.78,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931730,2311490.00
08/05/2017 07:15,2,0.295,ALERT,212.61,338.14,59.991,1501931703,"201051344000988","219011344069620",17.99,15.50,0,296.66,341.15,5.4,3.3,0.018,685407.1,685407.1,16836,0,0,0,L,1122011218,0,121.10,122.23,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931732,2311491.00
08/05/2017 07:15,2,0.301,ACTIVE,212.83,336.34,59.970,1501931703,"201051344001025","219011344069620",28.25,15.30,0,312.59,356.18,8.6,6.4,0.035,797962.1,797962.1,16836,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931733,2311492.00
08/05/2017 07:15,2,0.303,ALERT,212.61,337.54,60.012,1501931703,"201051344000458","219011344069620",27.77,16.30,0,299.07,341.15,8.6,6.3,0.040,802209.9,802209.9,16831,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931734,2311493.00
08/05/2017 07:15,2,0.299,ACTIVE,213.06,339.34,60.002,1501931703,"201051344000853","219011344069620",28.29,15.50,0,310.79,360.08,8.6,6.4,0.035,803515.3,803515.3,16853,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931736,2311494.00
08/05/2017 07:15,2,0.275,ALERT,213.06,338.44,60.007,1501931703,"201051344000685","219011344069620",28.65,15.50,0,297.87,342.35,8.1,5.8,0.035,796989.5,796989.5,16868,0,0,0,L,1122011218,0,122.68,121.55,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931738,2311495.00
08/05/2017 07:15,2,0.293,ALERT,213.06,338.14,59.986,1501931703,"201051344000917","219011344069620",27.63,16.30,0,296.96,341.75,8.2,6.0,0.035,793684.8,793684.8,16864,0,0,0,L,1122011218,0,122.01,122.01,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931739,2311496.00
08/05/2017 07:15,2,0.287,ALERT,213.29,337.84,59.991,1501931703,"201051344001145","219011344069620",27.97,15.30,0,298.77,342.05,8.2,6.0,0.031,801698.3,801698.3,16850,0,0,0,L,1122011218,0,122.23,121.78,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931741,2311497.00
08/05/2017 07:15,2,0.305,ALERT,213.06,337.84,59.996,1501931703,"201051344000651","219011344069620",27.77,15.00,0,299.07,341.45,8.6,6.4,0.035,790623.7,790623.7,16843,0,0,0,L,1122011218,0,122.46,121.55,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931743,2311498.00
08/05/2017 07:15,2,0.207,ACTIVE,211.70,336.94,59.981,1501931703,"274151322000088","219011344069620",25.94,17.00,0,324.62,346.26,5.5,3.3,0.027,997146.2,997146.2,16739,0,0,0,L,1151911521,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931744,2311499.00
08/05/2017 07:15,2,0.156,ALERT,212.61,341.75,59.986,1501931703,"274151322000068","219011344069620",31.57,17.30,0,297.26,396.75,5.0,2.9,0.022,867939.4,867939.4,17130,0,0,0,L,1151911521,0,122.23,122.23,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931746,2311500.00
08/05/2017 07:15,2,0.316,ACTIVE,212.61,336.04,60.023,1501931703,"201051344001135","219011344069620",27.63,15.30,0,312.29,355.58,8.9,6.6,0.040,786174.1,786174.1,16814,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931746,2311501.00
08/05/2017 07:15,2,0.311,ACTIVE,212.38,337.84,59.986,1501931703,"201051344000594","219011344069620",27.95,15.80,0,307.48,360.08,8.8,6.6,0.040,805589.2,805589.2,16839,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931747,2311502.00
08/05/2017 07:15,2,0.311,ACTIVE,213.06,337.24,59.975,1501931703,"201051344001203","219011344069620",27.41,15.30,0,311.99,359.48,8.7,6.4,0.040,796053.1,796053.1,16871,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931748,2311503.00
08/05/2017 07:15,2,0.217,ACTIVE,211.70,336.94,59.975,1501931703,"274151322000054","219011344069620",26.10,17.30,0,329.43,342.65,5.7,3.6,0.018,1013224.0,1013224.0,16724,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931749,2311504.00
08/05/2017 07:15,2,0.305,ALERT,212.83,337.24,59.986,1501931703,"201051344000867","219011344069620",27.93,16.00,0,298.47,341.75,8.6,6.4,0.035,789771.6,789771.6,16869,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931751,2311505.00
08/05/2017 07:15,2,0.318,ALERT,213.06,337.54,59.981,1501931703,"201051344001093","219011344069620",28.73,16.00,0,298.17,341.45,9.3,7.1,0.035,793673.1,793673.1,16871,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931753,2311506.00
08/05/2017 07:15,2,0.268,ALERT,212.61,337.84,59.986,1501931703,"201051344000900","219011344069620",26.26,15.50,0,298.77,340.85,7.2,5.0,0.040,811652.2,811652.2,16873,0,0,0,L,1122011218,0,121.55,122.01,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931754,2311507.00
08/05/2017 07:15,2,0.314,ACTIVE,212.61,337.84,60.034,1501931703,"201051344000648","219011344069620",27.75,15.00,0,307.48,361.59,8.9,6.6,0.035,798433.4,798433.4,16845,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931756,2311508.00
08/05/2017 07:15,2,0.309,ACTIVE,212.61,337.24,59.996,1501931703,"201051344000569","219011344069620",27.75,15.80,0,315.60,354.97,8.7,6.5,0.040,813379.1,813379.1,16818,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931757,2311509.00
08/05/2017 07:15,2,0.314,ACTIVE,212.61,337.24,59.949,1501931703,"201051344000983","219011344069620",27.77,15.80,0,307.48,360.08,8.9,6.7,0.035,804168.5,804168.5,16849,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931757,2311510.00
08/05/2017 07:15,2,0.299,ALERT,212.61,337.84,59.959,1501931703,"201051344001158","219011344069620",27.75,15.30,0,298.17,341.45,8.4,6.2,0.040,788324.6,788324.6,16847,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931759,2311511.00
08/05/2017 07:15,2,0.299,ALERT,213.06,339.04,59.991,1501931703,"201051344000576","219011344069620",28.11,15.50,0,299.07,342.35,8.6,6.3,0.031,802855.8,802855.8,16859,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931761,2311512.00
08/05/2017 07:15,2,0.223,ACTIVE,212.16,336.94,59.981,1501931703,"274151322000087","219011344069620",26.74,17.80,0,296.96,343.55,6.0,3.9,0.013,988208.9,988208.9,16965,0,0,0,L,1151911521,0,122.23,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501931762,2311513.00
08/05/2017 07:30,2,0.389,ACTIVE,212.83,339.04,60.007,1501932604,"201051344000645","219011344069620",27.87,16.30,0,332.43,344.15,11.0,8.7,0.062,801781.1,801781.1,16835,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932605,2311514.00
08/05/2017 07:30,2,0.301,ACTIVE,211.70,336.64,59.991,1501932604,"274151322000085","219011344069620",26.32,17.30,0,333.93,341.15,8.0,5.8,0.040,1008131.0,1008131.0,16737,0,0,0,L,1151911521,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932606,2311515.00
08/05/2017 07:30,2,0.406,ACTIVE,212.83,340.25,59.959,1501932604,"201051344000633","219011344069620",27.39,15.80,0,332.13,345.66,11.3,9.0,0.062,788851.4,788851.4,16886,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932607,2311516.00
08/05/2017 07:30,2,0.416,ACTIVE,212.61,338.44,60.023,1501932604,"201051344000469","219011344069620",27.63,15.30,0,330.33,343.55,11.6,9.3,0.066,792676.9,792676.9,16852,0,0,0,L,1122011218,0,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932608,2311517.00
08/05/2017 07:30,2,0.385,ACTIVE,212.38,338.44,59.986,1501932604,"201051344000646","219011344069620",29.24,15.80,0,331.23,343.25,11.4,9.1,0.062,787162.1,787162.1,16839,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932609,2311518.00
08/05/2017 07:30,2,0.332,ACTIVE,211.25,338.44,59.981,1501932604,"274151322000052","219011344069620",27.73,17.80,0,333.33,341.75,9.3,7.1,0.049,1049832.6,1049832.6,16736,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932610,2311519.00
08/05/2017 07:30,2,0.414,ACTIVE,212.83,338.74,59.986,1501932604,"201051344000585","219011344069620",27.93,16.00,0,332.13,343.55,11.8,9.4,0.057,800955.0,800955.0,16838,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932610,2311520.00
08/05/2017 07:30,2,0.395,ACTIVE,212.61,337.84,59.986,1501932604,"201051344001230","219011344069620",27.69,15.80,0,330.33,341.75,11.1,8.8,0.062,791639.3,791639.3,16879,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932611,2311521.00
08/05/2017 07:30,2,0.400,ACTIVE,213.29,338.74,59.965,1501932604,"201051344000582","219011344069620",27.95,15.50,0,332.43,343.85,11.3,9.0,0.062,780678.4,780678.4,16828,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932612,2311522.00
08/05/2017 07:30,2,0.426,ACTIVE,212.38,337.84,59.986,1501932604,"201051344000955","219011344069620",27.95,16.00,0,330.93,343.25,12.1,9.8,0.071,800757.4,800757.4,16853,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932613,2311523.00
08/05/2017 07:30,2,0.189,ACTIVE,211.70,394.95,59.981,1501932604,"274151322000094","219011344069620",37.27,17.50,0,334.24,397.96,7.2,5.0,0.031,867136.2,867136.2,17120,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932614,2311524.00
08/05/2017 07:30,2,0.438,ACTIVE,212.38,338.44,60.002,1501932604,"201051344000579","219011344069620",27.85,16.30,0,332.13,342.95,12.4,10.0,0.062,810950.9,810950.9,16846,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932615,2311525.00
08/05/2017 07:30,2,0.420,ACTIVE,212.61,337.84,59.949,1501932604,"201051344000890","219011344069620",28.25,16.30,0,331.23,343.55,12.0,9.7,0.062,794825.4,794825.4,16851,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932616,2311526.00
08/05/2017 07:30,2,0.412,ACTIVE,212.83,338.74,59.981,1501932604,"201051344000438","219011344069620",28.33,15.80,0,331.83,343.85,11.8,9.5,0.062,797159.5,797159.5,16833,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932617,2311527.00
08/05/2017 07:30,2,0.416,ACTIVE,212.83,337.84,59.986,1501932604,"201051344000417","219011344069620",19.18,15.80,0,332.13,342.35,8.1,5.9,0.035,712781.1,712781.1,16876,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932618,2311528.00
08/05/2017 07:30,2,0.305,ACTIVE,211.48,338.14,59.975,1501932604,"274151322000083","219011344069620",27.69,17.50,0,333.33,341.45,8.6,6.3,0.049,1039232.0,1039232.0,16748,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932619,2311529.00
08/05/2017 07:30,2,0.324,ACTIVE,211.70,337.84,59.986,1501932604,"274151322000076","219011344069620",27.83,17.50,0,334.24,342.05,9.2,7.0,0.053,1109436.2,1109436.2,16741,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932620,2311530.00
08/05/2017 07:30,2,0.412,ACTIVE,212.16,337.84,59.981,1501932604,"201051344000868","219011344069620",27.65,15.80,0,331.83,343.85,11.6,9.3,0.062,791026.3,791026.3,16863,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932620,2311531.00
08/05/2017 07:30,2,0.301,ACTIVE,211.48,337.54,60.002,1501932604,"274151322000095","219011344069620",27.87,17.30,0,333.93,341.15,8.5,6.3,0.044,1098750.8,1098750.8,16760,0,0,0,L,1151911521,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932621,2311532.00
08/05/2017 07:30,2,0.377,ACTIVE,212.16,338.44,59.981,1501932604,"201051344000988","219011344069620",18.59,15.80,0,331.23,344.45,7.1,4.9,0.044,685408.0,685408.0,16838,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932622,2311533.00
08/05/2017 07:30,2,0.402,ACTIVE,212.61,337.54,59.944,1501932604,"201051344001025","219011344069620",28.09,15.50,0,332.13,343.55,11.5,9.2,0.062,797963.9,797963.9,16837,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932623,2311534.00
08/05/2017 07:30,2,0.395,ACTIVE,212.38,337.84,59.975,1501932604,"201051344000458","219011344069620",28.39,16.70,0,331.53,343.85,11.4,9.1,0.062,802211.7,802211.7,16833,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932624,2311535.00
08/05/2017 07:30,2,0.398,ACTIVE,213.06,339.04,59.975,1501932604,"201051344000853","219011344069620",28.01,15.80,0,333.33,344.45,11.4,9.0,0.062,803517.1,803517.1,16854,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932625,2311536.00
08/05/2017 07:30,2,0.385,ACTIVE,213.06,339.34,59.970,1501932604,"201051344000685","219011344069620",27.97,16.00,0,332.43,345.36,10.9,8.6,0.062,796991.2,796991.2,16870,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932626,2311537.00
08/05/2017 07:30,2,0.371,ACTIVE,213.06,339.04,59.959,1501932604,"201051344000917","219011344069620",28.96,16.70,0,330.33,343.85,10.9,8.6,0.053,793686.5,793686.5,16866,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932627,2311538.00
08/05/2017 07:30,2,0.381,ACTIVE,213.06,339.04,59.975,1501932604,"201051344001145","219011344069620",28.37,15.80,0,332.73,344.15,10.9,8.6,0.057,801700.0,801700.0,16852,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932628,2311539.00
08/05/2017 07:30,2,0.400,ACTIVE,213.06,339.04,59.933,1501932604,"201051344000651","219011344069620",28.19,15.30,0,332.13,343.85,11.5,9.2,0.062,790625.5,790625.5,16845,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932629,2311540.00
08/05/2017 07:30,2,0.291,ACTIVE,211.25,336.94,59.975,1501932604,"274151322000088","219011344069620",27.10,17.50,0,333.03,341.15,8.0,5.8,0.044,997147.2,997147.2,16740,0,0,0,L,1151911521,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932629,2311541.00
08/05/2017 07:30,2,0.207,ACTIVE,212.16,406.07,59.970,1501932604,"274151322000068","219011344069620",38.25,18.70,0,335.74,408.18,8.0,5.8,0.035,867940.4,867940.4,17132,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932630,2311542.00
08/05/2017 07:30,2,0.416,ACTIVE,212.38,337.24,59.991,1501932604,"201051344001135","219011344069620",28.17,15.80,0,331.53,342.65,11.9,9.5,0.062,786176.0,786176.0,16815,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932631,2311543.00
08/05/2017 07:30,2,0.412,ACTIVE,211.93,337.84,59.970,1501932604,"201051344000594","219011344069620",28.01,16.30,0,331.23,342.65,11.8,9.4,0.066,805591.0,805591.0,16840,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932632,2311544.00
08/05/2017 07:30,2,0.404,ACTIVE,212.83,337.84,59.981,1501932604,"201051344001203","219011344069620",27.91,15.80,0,332.13,344.15,11.4,9.1,0.062,796054.9,796054.9,16872,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932633,2311545.00
08/05/2017 07:30,2,0.303,ACTIVE,211.25,337.24,59.991,1501932604,"274151322000054","219011344069620",26.88,17.80,0,333.33,341.15,8.2,6.0,0.049,1013225.1,1013225.1,16725,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932634,2311546.00
08/05/2017 07:30,2,0.400,ACTIVE,212.38,337.54,59.970,1501932604,"201051344000867","219011344069620",28.53,16.30,0,332.13,344.15,11.6,9.3,0.062,789773.4,789773.4,16871,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932635,2311547.00
08/05/2017 07:30,2,0.430,ACTIVE,212.83,338.74,59.965,1501932604,"201051344001093","219011344069620",27.73,16.30,0,330.63,343.85,12.1,9.7,0.057,793675.1,793675.1,16873,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932636,2311548.00
