ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 07:30,2,0.359,ACTIVE,212.16,338.14,59.975,1501932604,"201051344000900","219011344069620",27.81,15.80,0,331.83,343.85,10.2,7.9,0.062,811653.7,811653.7,16875,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932637,2311549.00
08/05/2017 07:30,2,0.406,ACTIVE,212.38,337.84,59.975,1501932604,"201051344000648","219011344069620",28.35,15.50,0,333.03,343.85,11.7,9.3,0.066,798435.2,798435.2,16846,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932638,2311550.00
08/05/2017 07:30,2,0.410,ACTIVE,212.38,337.84,59.975,1501932604,"201051344000569","219011344069620",28.17,16.00,0,331.53,342.95,11.7,9.4,0.062,813381.0,813381.0,16819,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932639,2311551.00
08/05/2017 07:30,2,0.412,ACTIVE,212.38,337.54,59.970,1501932604,"201051344000983","219011344069620",28.09,16.00,0,331.23,342.95,11.7,9.4,0.066,804170.4,804170.4,16850,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932640,2311552.00
08/05/2017 07:30,2,0.395,ACTIVE,212.38,338.44,59.970,1501932604,"201051344001158","219011344069620",28.23,15.50,0,330.33,344.76,11.3,9.0,0.066,788326.4,788326.4,16849,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932641,2311553.00
08/05/2017 07:30,2,0.398,ACTIVE,212.61,339.34,59.986,1501932604,"201051344000576","219011344069620",28.09,15.80,0,332.73,344.76,11.4,9.0,0.062,802857.6,802857.6,16861,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932642,2311554.00
08/05/2017 07:30,2,0.316,ACTIVE,211.70,338.44,59.949,1501932604,"274151322000087","219011344069620",26.88,19.00,0,333.93,341.75,8.6,6.4,0.044,988210.1,988210.1,16966,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501932643,2311555.00
08/05/2017 07:45,2,0.441,ACTIVE,212.83,339.34,59.959,1501933503,"201051344000645","219011344069620",27.91,16.70,0,332.43,345.66,12.5,10.1,0.075,801783.6,801783.6,16836,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933504,2311556.00
08/05/2017 07:45,2,0.350,ACTIVE,211.70,338.14,59.965,1501933503,"274151322000085","219011344069620",26.76,18.00,0,333.93,342.65,9.5,7.3,0.049,1008132.8,1008132.8,16738,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933505,2311557.00
08/05/2017 07:45,2,0.455,ACTIVE,212.83,341.15,60.007,1501933503,"201051344000633","219011344069620",28.05,16.00,0,332.13,346.56,12.9,10.6,0.075,788854.1,788854.1,16887,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933506,2311558.00
08/05/2017 07:45,2,0.469,ACTIVE,212.61,339.04,59.981,1501933503,"201051344000469","219011344069620",27.79,15.50,0,330.93,344.76,13.2,10.8,0.080,792679.5,792679.5,16853,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933507,2311559.00
08/05/2017 07:45,2,0.479,ACTIVE,212.16,338.74,59.975,1501933503,"201051344000646","219011344069620",23.78,16.30,0,330.93,344.76,11.5,9.2,0.066,787164.6,787164.6,16840,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933507,2311560.00
08/05/2017 07:45,2,0.389,ACTIVE,211.48,338.74,59.975,1501933503,"274151322000052","219011344069620",27.85,18.70,0,333.63,343.55,11.0,8.7,0.053,1049834.7,1049834.7,16737,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933508,2311561.00
08/05/2017 07:45,2,0.461,ACTIVE,212.38,338.44,59.975,1501933503,"201051344000585","219011344069620",28.21,16.30,0,331.83,345.96,13.2,10.8,0.075,800957.7,800957.7,16839,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933509,2311562.00
08/05/2017 07:45,2,0.438,ACTIVE,212.38,337.54,59.975,1501933503,"201051344001230","219011344069620",28.03,16.30,0,330.33,343.55,12.4,10.1,0.071,791641.9,791641.9,16880,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933510,2311563.00
08/05/2017 07:45,2,0.447,ACTIVE,213.06,339.04,59.975,1501933503,"201051344000582","219011344069620",28.23,16.00,0,332.13,344.45,12.8,10.5,0.071,780680.9,780680.9,16829,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933511,2311564.00
08/05/2017 07:45,2,0.473,ACTIVE,212.16,337.84,60.002,1501933503,"201051344000955","219011344069620",28.35,16.30,0,330.63,344.76,13.6,11.2,0.080,800760.2,800760.2,16854,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933512,2311565.00
08/05/2017 07:45,2,0.229,ACTIVE,211.48,395.55,59.938,1501933503,"274151322000094","219011344069620",37.15,18.70,0,335.14,407.27,8.6,6.4,0.044,867137.7,867137.7,17121,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933513,2311566.00
08/05/2017 07:45,2,0.510,ACTIVE,212.38,337.84,59.981,1501933503,"201051344000579","219011344069620",23.89,16.70,0,332.43,345.66,12.4,10.0,0.062,810953.5,810953.5,16847,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933514,2311567.00
08/05/2017 07:45,2,0.465,ACTIVE,212.38,337.84,59.975,1501933503,"201051344000890","219011344069620",28.35,16.70,0,331.23,344.45,13.4,11.0,0.075,794828.2,794828.2,16852,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933515,2311568.00
08/05/2017 07:45,2,0.451,ACTIVE,212.61,338.14,59.970,1501933503,"201051344000438","219011344069620",28.86,16.30,0,332.43,345.36,13.2,10.8,0.075,797162.2,797162.2,16834,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933516,2311569.00
08/05/2017 07:45,2,0.463,ACTIVE,212.61,337.84,59.965,1501933503,"201051344000417","219011344069620",18.89,16.30,0,331.23,343.55,8.9,6.6,0.044,712782.8,712782.8,16877,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933517,2311570.00
08/05/2017 07:45,2,0.359,ACTIVE,211.48,337.54,59.965,1501933503,"274151322000083","219011344069620",27.59,18.30,0,333.93,342.65,10.1,7.8,0.053,1039233.9,1039233.9,16749,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933518,2311571.00
08/05/2017 07:45,2,0.371,ACTIVE,212.16,338.74,59.965,1501933503,"274151322000076","219011344069620",28.55,18.30,0,334.54,343.55,10.7,8.4,0.066,1109438.2,1109438.2,16742,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933519,2311572.00
08/05/2017 07:45,2,0.457,ACTIVE,212.16,338.74,59.938,1501933503,"201051344000868","219011344069620",27.99,16.00,0,330.63,344.45,13.0,10.6,0.071,791029.0,791029.0,16864,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933520,2311573.00
08/05/2017 07:45,2,0.355,ACTIVE,211.25,336.64,59.996,1501933503,"274151322000095","219011344069620",27.87,17.80,0,333.93,342.65,10.1,7.8,0.057,1098752.7,1098752.7,16761,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933521,2311574.00
08/05/2017 07:45,2,0.422,ACTIVE,212.16,338.74,59.949,1501933503,"201051344000988","219011344069620",18.51,16.00,0,330.63,343.85,7.9,5.7,0.053,685409.5,685409.5,16839,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933521,2311575.00
08/05/2017 07:45,2,0.424,ACTIVE,212.38,336.94,59.970,1501933503,"201051344001025","219011344069620",29.54,15.80,0,331.83,344.45,12.8,10.4,0.071,797966.5,797966.5,16838,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933522,2311576.00
08/05/2017 07:45,2,0.436,ACTIVE,212.16,337.84,59.965,1501933503,"201051344000458","219011344069620",29.00,17.00,0,331.23,344.45,12.8,10.4,0.075,802214.4,802214.4,16834,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933523,2311577.00
08/05/2017 07:45,2,0.439,ACTIVE,212.83,339.65,59.965,1501933503,"201051344000853","219011344069620",28.01,16.00,0,332.73,345.96,12.5,10.1,0.071,803519.7,803519.7,16855,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933524,2311578.00
08/05/2017 07:45,2,0.426,ACTIVE,212.83,339.04,59.970,1501933503,"201051344000685","219011344069620",28.39,16.30,0,331.83,346.26,12.3,9.9,0.075,796993.7,796993.7,16871,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933525,2311579.00
08/05/2017 07:45,2,0.430,ACTIVE,212.61,339.04,59.970,1501933503,"201051344000917","219011344069620",28.17,17.00,0,331.23,344.76,12.3,9.9,0.071,793689.0,793689.0,16867,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933526,2311580.00
08/05/2017 07:45,2,0.428,ACTIVE,212.83,339.04,59.933,1501933503,"201051344001145","219011344069620",28.15,16.00,0,333.03,345.36,12.2,9.9,0.071,801702.4,801702.4,16853,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933527,2311581.00
08/05/2017 07:45,2,0.451,ACTIVE,212.61,339.04,59.959,1501933503,"201051344000651","219011344069620",27.67,15.50,0,331.83,345.06,12.7,10.3,0.071,790628.1,790628.1,16846,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933528,2311582.00
08/05/2017 07:45,2,0.344,ACTIVE,211.25,338.14,59.970,1501933503,"274151322000088","219011344069620",27.19,18.30,0,333.33,342.05,9.5,7.2,0.049,997149.0,997149.0,16741,0,0,0,L,1151911521,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933529,2311583.00
08/05/2017 07:45,2,0.244,ACTIVE,212.16,400.36,59.954,1501933503,"274151322000068","219011344069620",37.79,19.80,0,335.74,412.98,9.3,7.1,0.044,867942.2,867942.2,17133,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933529,2311584.00
08/05/2017 07:45,2,0.457,ACTIVE,212.38,337.54,59.975,1501933503,"201051344001135","219011344069620",27.95,16.00,0,331.53,343.85,13.0,10.6,0.075,786178.7,786178.7,16816,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933530,2311585.00
08/05/2017 07:45,2,0.457,ACTIVE,212.16,338.74,59.975,1501933503,"201051344000594","219011344069620",28.15,16.70,0,330.33,344.15,13.0,10.7,0.071,805593.7,805593.7,16841,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933532,2311586.00
08/05/2017 07:45,2,0.449,ACTIVE,212.61,338.14,59.970,1501933503,"201051344001203","219011344069620",28.11,16.30,0,332.73,345.36,12.8,10.4,0.071,796057.5,796057.5,16873,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933532,2311587.00
08/05/2017 07:45,2,0.348,ACTIVE,211.48,337.54,59.970,1501933503,"274151322000054","219011344069620",27.15,18.70,0,333.03,342.65,9.6,7.3,0.057,1013226.9,1013226.9,16726,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933533,2311588.00
08/05/2017 07:45,2,0.436,ACTIVE,212.61,338.14,59.975,1501933503,"201051344000867","219011344069620",28.94,17.00,0,331.23,344.45,12.8,10.4,0.071,789776.0,789776.0,16872,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933534,2311589.00
08/05/2017 07:45,2,0.463,ACTIVE,212.61,338.74,59.970,1501933503,"201051344001093","219011344069620",28.23,17.00,0,331.23,345.36,13.3,10.9,0.071,793677.9,793677.9,16874,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933535,2311590.00
08/05/2017 07:45,2,0.391,ACTIVE,212.38,339.04,59.970,1501933503,"201051344000900","219011344069620",28.88,16.00,0,331.23,344.45,11.4,9.1,0.071,811656.0,811656.0,16876,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933536,2311591.00
08/05/2017 07:45,2,0.455,ACTIVE,212.61,338.74,59.970,1501933503,"201051344000648","219011344069620",27.97,15.80,0,331.83,345.06,12.9,10.6,0.071,798437.9,798437.9,16847,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933537,2311592.00
08/05/2017 07:45,2,0.469,ACTIVE,212.38,338.14,60.012,1501933503,"201051344000569","219011344069620",23.50,16.30,0,331.83,344.45,11.2,8.9,0.066,813383.4,813383.4,16820,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933538,2311593.00
08/05/2017 07:45,2,0.455,ACTIVE,212.38,338.14,59.975,1501933503,"201051344000983","219011344069620",28.01,16.30,0,331.23,344.45,12.9,10.6,0.075,804173.1,804173.1,16851,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933539,2311594.00
08/05/2017 07:45,2,0.438,ACTIVE,212.38,338.74,59.975,1501933503,"201051344001158","219011344069620",28.05,15.80,0,331.83,345.06,12.5,10.1,0.080,788329.0,788329.0,16850,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933540,2311595.00
08/05/2017 07:45,2,0.434,ACTIVE,212.83,339.95,60.002,1501933503,"201051344000576","219011344069620",28.45,16.00,0,331.83,345.66,12.5,10.2,0.071,802860.2,802860.2,16862,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933541,2311596.00
08/05/2017 07:45,2,0.357,ACTIVE,211.48,337.24,59.959,1501933503,"274151322000087","219011344069620",27.29,20.00,0,333.33,343.55,9.9,7.6,0.049,988212.0,988212.0,16967,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501933542,2311597.00
08/05/2017 08:00,2,0.426,ACTIVE,212.38,338.14,59.954,1501934403,"201051344000645","219011344069620",28.13,16.70,0,322.81,346.86,12.2,9.8,0.071,801786.0,801786.0,16837,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934405,2311598.00
08/05/2017 08:00,2,0.338,ACTIVE,211.70,337.24,59.970,1501934403,"274151322000085","219011344069620",26.66,18.30,0,321.01,341.45,9.2,6.9,0.044,1008134.4,1008134.4,16739,0,0,0,L,1151911521,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934406,2311599.00
08/05/2017 08:00,2,0.445,ACTIVE,212.38,339.95,59.959,1501934403,"201051344000633","219011344069620",27.87,16.30,0,321.61,348.06,12.6,10.2,0.071,788856.5,788856.5,16888,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934407,2311600.00
08/05/2017 08:00,2,0.441,ACTIVE,212.16,338.14,59.928,1501934403,"201051344000469","219011344069620",28.84,15.50,0,319.21,345.66,12.9,10.5,0.075,792682.1,792682.1,16854,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934407,2311601.00
08/05/2017 08:00,2,0.434,ACTIVE,211.93,337.24,59.959,1501934403,"201051344000646","219011344069620",28.92,16.30,0,319.81,344.45,12.7,10.3,0.071,787166.9,787166.9,16841,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934408,2311602.00
08/05/2017 08:00,2,0.375,ACTIVE,211.25,338.14,59.954,1501934403,"274151322000052","219011344069620",27.77,19.00,0,320.71,342.65,10.6,8.3,0.062,1049836.7,1049836.7,16738,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934409,2311603.00
08/05/2017 08:00,2,0.455,ACTIVE,212.61,338.14,59.959,1501934403,"201051344000585","219011344069620",27.75,16.70,0,320.41,345.06,12.8,10.5,0.071,800960.2,800960.2,16840,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934410,2311604.00
08/05/2017 08:00,2,0.420,ACTIVE,212.16,336.64,59.965,1501934403,"201051344001230","219011344069620",28.59,16.70,0,319.51,344.15,12.2,9.9,0.066,791644.2,791644.2,16881,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934411,2311605.00
08/05/2017 08:00,2,0.443,ACTIVE,212.83,338.44,59.981,1501934403,"201051344000582","219011344069620",27.79,16.00,0,321.01,345.66,12.5,10.2,0.066,780683.4,780683.4,16830,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934412,2311606.00
08/05/2017 08:00,2,0.459,ACTIVE,211.93,337.24,59.933,1501934403,"201051344000955","219011344069620",28.55,16.70,0,320.11,344.76,13.3,10.9,0.071,800762.8,800762.8,16855,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934413,2311607.00
08/05/2017 08:00,2,0.213,ACTIVE,211.70,398.56,59.975,1501934403,"274151322000094","219011344069620",37.59,19.80,0,335.14,412.98,8.1,5.9,0.031,867139.1,867139.1,17122,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934414,2311608.00
08/05/2017 08:00,2,0.479,ACTIVE,211.93,338.14,59.959,1501934403,"201051344000579","219011344069620",27.69,16.70,0,319.81,344.76,13.5,11.1,0.071,810956.1,810956.1,16848,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934415,2311609.00
08/05/2017 08:00,2,0.439,ACTIVE,212.16,336.34,59.970,1501934403,"201051344000890","219011344069620",29.40,17.00,0,320.11,345.36,13.1,10.7,0.066,794830.7,794830.7,16853,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934416,2311610.00
08/05/2017 08:00,2,0.451,ACTIVE,212.38,337.54,59.965,1501934403,"201051344000438","219011344069620",28.07,16.30,0,320.11,345.06,12.8,10.5,0.071,797164.7,797164.7,16835,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934416,2311611.00
08/05/2017 08:00,2,0.434,ACTIVE,212.38,336.94,59.944,1501934403,"201051344000417","219011344069620",19.54,16.30,0,320.71,344.15,8.6,6.4,0.040,712784.4,712784.4,16878,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934417,2311612.00
08/05/2017 08:00,2,0.344,ACTIVE,211.48,336.94,59.954,1501934403,"274151322000083","219011344069620",27.53,18.70,0,321.61,342.05,9.6,7.3,0.053,1039235.7,1039235.7,16750,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934418,2311613.00
08/05/2017 08:00,2,0.361,ACTIVE,211.93,338.74,59.981,1501934403,"274151322000076","219011344069620",27.83,18.70,0,323.72,342.65,10.2,7.9,0.066,1109440.2,1109440.2,16743,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934419,2311614.00
08/05/2017 08:00,2,0.439,ACTIVE,211.93,337.24,59.954,1501934403,"201051344000868","219011344069620",28.21,16.00,0,320.71,345.66,12.6,10.2,0.075,791031.4,791031.4,16865,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934420,2311615.00
08/05/2017 08:00,2,0.338,ACTIVE,211.48,337.84,59.954,1501934403,"274151322000095","219011344069620",27.77,18.30,0,321.31,341.75,9.5,7.3,0.053,1098754.4,1098754.4,16762,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934421,2311616.00
08/05/2017 08:00,2,0.404,ACTIVE,211.93,338.14,59.996,1501934403,"201051344000988","219011344069620",18.59,16.00,0,319.51,345.36,7.6,5.4,0.040,685410.8,685410.8,16840,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934422,2311617.00
08/05/2017 08:00,2,0.428,ACTIVE,212.16,336.04,59.991,1501934403,"201051344001025","219011344069620",28.57,16.30,0,320.11,344.76,12.4,10.1,0.071,797969.0,797969.0,16839,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934423,2311618.00
08/05/2017 08:00,2,0.430,ACTIVE,211.93,337.24,59.965,1501934403,"201051344000458","219011344069620",28.17,17.30,0,320.41,345.36,12.3,9.9,0.071,802216.8,802216.8,16835,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934424,2311619.00
08/05/2017 08:00,2,0.410,ACTIVE,212.61,339.04,59.959,1501934403,"201051344000853","219011344069620",28.94,16.30,0,322.81,346.86,12.1,9.7,0.066,803522.0,803522.0,16856,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934425,2311620.00
08/05/2017 08:00,2,0.416,ACTIVE,212.61,337.84,59.959,1501934403,"201051344000685","219011344069620",27.69,16.70,0,322.21,346.26,11.7,9.4,0.075,796996.0,796996.0,16872,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934425,2311621.00
08/05/2017 08:00,2,0.404,ACTIVE,212.61,337.84,59.959,1501934403,"201051344000917","219011344069620",28.78,17.30,0,319.21,345.36,11.8,9.5,0.062,793691.3,793691.3,16868,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934426,2311622.00
08/05/2017 08:00,2,0.414,ACTIVE,212.61,337.84,59.965,1501934403,"201051344001145","219011344069620",27.91,16.30,0,322.21,346.26,11.8,9.4,0.066,801704.7,801704.7,16854,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934427,2311623.00
08/05/2017 08:00,2,0.434,ACTIVE,212.61,337.84,60.002,1501934403,"201051344000651","219011344069620",27.81,15.80,0,321.01,345.66,12.2,9.9,0.071,790630.5,790630.5,16847,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934428,2311624.00
08/05/2017 08:00,2,0.322,ACTIVE,211.03,337.84,59.975,1501934403,"274151322000088","219011344069620",26.82,18.30,0,320.41,341.15,8.8,6.6,0.053,997150.7,997150.7,16742,0,0,0,L,1151911521,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934429,2311625.00
08/05/2017 08:00,2,0.232,ACTIVE,212.16,393.75,59.959,1501934403,"274151322000068","219011344069620",36.94,20.70,0,335.44,409.08,8.7,6.5,0.040,867943.8,867943.8,17134,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934430,2311626.00
08/05/2017 08:00,2,0.430,ACTIVE,211.93,336.04,59.965,1501934403,"201051344001135","219011344069620",28.84,16.30,0,320.11,345.06,12.6,10.2,0.075,786181.2,786181.2,16817,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934431,2311627.00
08/05/2017 08:00,2,0.434,ACTIVE,211.70,337.84,59.954,1501934403,"201051344000594","219011344069620",28.63,17.00,0,318.91,345.96,12.6,10.2,0.071,805596.2,805596.2,16842,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934432,2311628.00
08/05/2017 08:00,2,0.439,ACTIVE,212.61,336.94,59.986,1501934403,"201051344001203","219011344069620",26.88,16.70,0,320.41,345.66,12.1,9.7,0.066,796060.0,796060.0,16874,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934433,2311629.00
08/05/2017 08:00,2,0.326,ACTIVE,211.25,337.84,59.954,1501934403,"274151322000054","219011344069620",26.86,19.00,0,321.01,341.75,8.9,6.7,0.049,1013228.6,1013228.6,16727,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934433,2311630.00
08/05/2017 08:00,2,0.420,ACTIVE,211.93,337.24,59.954,1501934403,"201051344000867","219011344069620",28.73,17.00,0,320.41,345.06,12.2,9.9,0.066,789778.5,789778.5,16873,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934435,2311631.00
08/05/2017 08:00,2,0.430,ACTIVE,212.38,337.54,59.965,1501934403,"201051344001093","219011344069620",29.26,17.00,0,320.71,345.66,12.8,10.4,0.062,793680.4,793680.4,16875,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934436,2311632.00
08/05/2017 08:00,2,0.387,ACTIVE,211.70,338.14,59.938,1501934403,"201051344000900","219011344069620",27.75,16.00,0,320.11,345.66,10.9,8.6,0.066,811658.1,811658.1,16877,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934437,2311633.00
08/05/2017 08:00,2,0.441,ACTIVE,212.16,338.14,59.965,1501934403,"201051344000648","219011344069620",27.43,16.00,0,320.41,345.96,12.3,10.0,0.066,798440.3,798440.3,16848,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934438,2311634.00
08/05/2017 08:00,2,0.434,ACTIVE,212.16,337.84,59.959,1501934403,"201051344000569","219011344069620",27.91,16.70,0,320.11,344.15,12.3,10.0,0.071,813385.7,813385.7,16821,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934439,2311635.00
08/05/2017 08:00,2,0.434,ACTIVE,211.93,337.54,59.959,1501934403,"201051344000983","219011344069620",28.29,16.70,0,320.11,345.06,12.5,10.1,0.071,804175.6,804175.6,16852,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934440,2311636.00
08/05/2017 08:00,2,0.418,ACTIVE,212.16,338.14,59.959,1501934403,"201051344001158","219011344069620",28.21,16.00,0,320.41,345.66,12.0,9.7,0.071,788331.4,788331.4,16851,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934441,2311637.00
08/05/2017 08:00,2,0.422,ACTIVE,212.38,339.04,59.959,1501934403,"201051344000576","219011344069620",28.11,16.00,0,322.21,346.26,12.1,9.7,0.071,802862.6,802862.6,16863,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934442,2311638.00
08/05/2017 08:00,2,0.340,ACTIVE,211.48,339.04,59.928,1501934403,"274151322000087","219011344069620",26.94,20.70,0,321.01,342.05,9.3,7.1,0.040,988213.8,988213.8,16968,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501934443,2311639.00
08/05/2017 08:15,2,0.697,ACTIVE,212.16,340.25,59.928,1501935303,"201051344000645","219011344069620",28.86,17.00,0,332.13,348.66,20.4,17.8,0.146,801789.1,801789.1,16838,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935304,2311640.00
08/05/2017 08:15,2,0.594,ACTIVE,211.25,339.04,59.965,1501935303,"274151322000085","219011344069620",27.57,19.00,0,332.13,344.15,16.6,14.1,0.102,1008136.7,1008136.7,16740,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935305,2311641.00
08/05/2017 08:15,2,0.711,ACTIVE,212.16,341.15,60.023,1501935303,"201051344000633","219011344069620",28.94,17.00,0,330.93,349.86,20.9,18.2,0.159,788859.8,788859.8,16889,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935306,2311642.00
08/05/2017 08:15,2,0.717,ACTIVE,211.93,340.25,59.970,1501935303,"201051344000469","219011344069620",29.12,15.80,0,330.03,348.36,21.1,18.5,0.159,792685.4,792685.4,16855,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935307,2311643.00
08/05/2017 08:15,2,0.709,ACTIVE,211.70,339.34,59.991,1501935303,"201051344000646","219011344069620",29.24,17.00,0,329.13,348.36,21.1,18.4,0.155,787170.1,787170.1,16842,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935308,2311644.00
08/05/2017 08:15,2,0.639,ACTIVE,210.57,339.65,59.965,1501935303,"274151322000052","219011344069620",28.41,19.50,0,330.93,345.06,18.4,15.8,0.119,1049839.4,1049839.4,16739,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935309,2311645.00
08/05/2017 08:15,2,0.717,ACTIVE,212.38,340.25,59.959,1501935303,"201051344000585","219011344069620",29.50,17.00,0,330.63,348.66,21.4,18.8,0.146,800963.5,800963.5,16841,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935310,2311646.00
08/05/2017 08:15,2,0.693,ACTIVE,211.70,339.04,59.965,1501935303,"201051344001230","219011344069620",29.24,17.00,0,328.82,346.86,20.6,18.0,0.150,791647.4,791647.4,16882,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935311,2311647.00
08/05/2017 08:15,2,0.703,ACTIVE,212.38,340.85,59.970,1501935303,"201051344000582","219011344069620",29.02,16.70,0,330.63,348.96,20.7,18.1,0.150,780686.6,780686.6,16831,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935312,2311648.00
08/05/2017 08:15,2,0.725,ACTIVE,211.70,339.65,60.002,1501935303,"201051344000955","219011344069620",29.50,17.00,0,329.73,347.16,21.7,19.0,0.155,800766.2,800766.2,16856,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935312,2311649.00
08/05/2017 08:15,2,0.385,ACTIVE,210.57,422.30,59.954,1501935303,"274151322000094","219011344069620",39.76,20.70,0,334.24,431.02,15.5,13.1,0.097,867141.2,867141.2,17123,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935313,2311650.00
08/05/2017 08:15,2,0.734,ACTIVE,211.48,338.74,60.007,1501935303,"201051344000579","219011344069620",29.16,17.30,0,330.93,348.36,21.7,19.0,0.150,810959.6,810959.6,16849,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935314,2311651.00
08/05/2017 08:15,2,0.732,ACTIVE,211.70,338.74,59.970,1501935303,"201051344000890","219011344069620",29.06,17.50,0,329.73,348.36,21.6,18.9,0.150,794834.2,794834.2,16854,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935315,2311652.00
08/05/2017 08:15,2,0.703,ACTIVE,212.16,339.95,59.949,1501935303,"201051344000438","219011344069620",29.78,17.00,0,330.93,348.66,21.2,18.6,0.150,797168.1,797168.1,16836,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935316,2311653.00
08/05/2017 08:15,2,0.732,ACTIVE,212.16,338.44,59.991,1501935303,"201051344000417","219011344069620",18.94,17.00,0,330.93,344.15,14.1,11.7,0.093,712786.4,712786.4,16879,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935317,2311654.00
08/05/2017 08:15,2,0.609,ACTIVE,210.80,337.84,59.954,1501935303,"274151322000083","219011344069620",28.31,19.30,0,332.73,345.06,17.4,14.9,0.115,1039238.2,1039238.2,16751,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935318,2311655.00
08/05/2017 08:15,2,0.613,ACTIVE,211.48,340.55,59.954,1501935303,"274151322000076","219011344069620",29.64,19.30,0,333.03,345.96,18.4,15.8,0.119,1109442.9,1109442.9,16744,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935319,2311656.00
08/05/2017 08:15,2,0.686,ACTIVE,211.48,339.04,59.959,1501935303,"201051344000868","219011344069620",29.56,16.70,0,330.63,348.06,20.6,17.9,0.146,791034.7,791034.7,16866,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935320,2311657.00
08/05/2017 08:15,2,0.602,ACTIVE,211.03,339.04,59.981,1501935303,"274151322000095","219011344069620",28.84,19.00,0,331.83,344.45,17.6,15.0,0.110,1098757.0,1098757.0,16763,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935321,2311658.00
08/05/2017 08:15,2,0.682,ACTIVE,211.70,339.04,59.996,1501935303,"201051344000988","219011344069620",18.79,16.30,0,330.33,345.66,13.0,10.6,0.102,685412.6,685412.6,16841,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935322,2311659.00
08/05/2017 08:15,2,0.697,ACTIVE,211.93,339.04,60.023,1501935303,"201051344001025","219011344069620",28.94,16.70,0,330.03,348.66,20.5,17.8,0.141,797972.2,797972.2,16840,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935323,2311660.00
08/05/2017 08:15,2,0.686,ACTIVE,211.70,339.04,59.959,1501935303,"201051344000458","219011344069620",28.90,17.50,0,331.23,347.76,20.1,17.5,0.146,802220.0,802220.0,16836,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935324,2311661.00
08/05/2017 08:15,2,0.672,ACTIVE,212.16,340.85,59.959,1501935303,"201051344000853","219011344069620",29.36,16.70,0,332.13,349.56,20.0,17.4,0.141,803525.3,803525.3,16857,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935324,2311662.00
08/05/2017 08:15,2,0.666,ACTIVE,212.16,340.25,59.965,1501935303,"201051344000685","219011344069620",29.12,17.00,0,330.33,348.96,19.6,17.0,0.150,796999.1,796999.1,16873,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935325,2311663.00
08/05/2017 08:15,2,0.666,ACTIVE,211.93,340.25,60.007,1501935303,"201051344000917","219011344069620",29.20,17.50,0,329.73,348.36,19.7,17.1,0.133,793694.5,793694.5,16869,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935326,2311664.00
08/05/2017 08:15,2,0.674,ACTIVE,211.93,339.65,59.928,1501935303,"201051344001145","219011344069620",28.98,16.70,0,332.13,348.96,19.8,17.2,0.141,801707.9,801707.9,16855,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935327,2311665.00
08/05/2017 08:15,2,0.680,ACTIVE,211.93,339.95,59.970,1501935303,"201051344000651","219011344069620",29.26,16.30,0,330.93,348.66,20.2,17.5,0.141,790633.8,790633.8,16848,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935328,2311666.00
08/05/2017 08:15,2,0.580,ACTIVE,210.57,339.04,59.959,1501935303,"274151322000088","219011344069620",27.65,19.30,0,330.93,344.15,16.3,13.8,0.102,997153.0,997153.0,16743,0,0,0,L,1151911521,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935329,2311667.00
08/05/2017 08:15,2,0.408,ACTIVE,211.70,409.68,59.938,1501935303,"274151322000068","219011344069620",38.70,21.30,0,334.84,431.62,15.9,13.4,0.088,867946.1,867946.1,17135,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935330,2311668.00
08/05/2017 08:15,2,0.688,ACTIVE,211.70,338.74,59.970,1501935303,"201051344001135","219011344069620",29.52,16.70,0,330.63,348.06,20.6,18.0,0.141,786184.6,786184.6,16818,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935331,2311669.00
08/05/2017 08:15,2,0.697,ACTIVE,211.25,338.74,59.965,1501935303,"201051344000594","219011344069620",28.82,17.50,0,329.43,347.46,20.4,17.7,0.146,805599.6,805599.6,16843,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935332,2311670.00
08/05/2017 08:15,2,0.676,ACTIVE,211.93,339.34,59.970,1501935303,"201051344001203","219011344069620",29.52,17.00,0,330.63,349.56,20.2,17.6,0.150,796063.3,796063.3,16875,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935333,2311671.00
08/05/2017 08:15,2,0.574,ACTIVE,210.80,335.74,59.959,1501935303,"274151322000054","219011344069620",27.93,19.50,0,331.23,344.76,16.2,13.7,0.093,1013231.0,1013231.0,16728,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935333,2311672.00
08/05/2017 08:15,2,0.684,ACTIVE,211.93,339.04,60.007,1501935303,"201051344000867","219011344069620",29.30,17.50,0,330.63,347.76,20.4,17.7,0.141,789781.8,789781.8,16874,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935334,2311673.00
08/05/2017 08:15,2,0.691,ACTIVE,211.93,340.25,59.975,1501935303,"201051344001093","219011344069620",29.22,17.50,0,330.93,348.66,20.5,17.8,0.133,793683.8,793683.8,16876,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935335,2311674.00
08/05/2017 08:15,2,0.641,ACTIVE,211.48,339.95,59.944,1501935303,"201051344000900","219011344069620",29.36,16.30,0,331.53,348.06,19.1,16.5,0.141,811661.1,811661.1,16878,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935336,2311675.00
08/05/2017 08:15,2,0.688,ACTIVE,211.93,339.65,60.007,1501935303,"201051344000648","219011344069620",28.96,16.30,0,331.23,348.06,20.2,17.6,0.146,798443.6,798443.6,16849,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935337,2311676.00
08/05/2017 08:15,2,0.688,ACTIVE,211.93,339.34,59.954,1501935303,"201051344000569","219011344069620",29.46,17.00,0,331.83,348.36,20.6,17.9,0.150,813389.0,813389.0,16822,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935338,2311677.00
08/05/2017 08:15,2,0.686,ACTIVE,211.70,339.04,60.012,1501935303,"201051344000983","219011344069620",29.54,17.00,0,330.93,348.06,20.6,18.0,0.146,804178.9,804178.9,16853,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935339,2311678.00
08/05/2017 08:15,2,0.684,ACTIVE,211.93,339.65,59.965,1501935303,"201051344001158","219011344069620",29.02,16.30,0,331.23,348.36,20.1,17.5,0.150,788334.6,788334.6,16852,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935340,2311679.00
08/05/2017 08:15,2,0.678,ACTIVE,212.16,340.55,59.970,1501935303,"201051344000576","219011344069620",29.26,16.30,0,331.23,348.96,20.1,17.5,0.146,802865.8,802865.8,16864,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935341,2311680.00
08/05/2017 08:15,2,0.582,ACTIVE,210.80,337.24,59.965,1501935303,"274151322000087","219011344069620",28.33,21.50,0,331.23,345.06,16.7,14.2,0.093,988216.3,988216.3,16969,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501935342,2311681.00
08/05/2017 08:30,2,0.797,ACTIVE,212.83,342.05,59.965,1501936204,"201051344000645","219011344069620",29.40,17.50,0,331.23,351.67,23.8,21.0,0.172,801793.4,801793.4,16839,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936205,2311682.00
08/05/2017 08:30,2,0.678,ACTIVE,211.48,340.25,59.970,1501936204,"274151322000085","219011344069620",27.87,19.30,0,332.73,346.56,19.1,16.5,0.119,1008140.2,1008140.2,16741,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936206,2311683.00
08/05/2017 08:30,2,0.811,ACTIVE,212.83,343.25,59.965,1501936204,"201051344000633","219011344069620",29.40,17.30,0,330.93,352.87,24.1,21.4,0.186,788864.3,788864.3,16890,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936206,2311684.00
08/05/2017 08:30,2,0.824,ACTIVE,212.38,342.05,59.944,1501936204,"201051344000469","219011344069620",29.32,16.30,0,329.73,351.37,24.5,21.7,0.186,792689.9,792689.9,16856,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936207,2311685.00
08/05/2017 08:30,2,0.803,ACTIVE,212.38,341.45,59.949,1501936204,"201051344000646","219011344069620",29.66,17.50,0,329.73,351.37,24.2,21.4,0.186,787174.6,787174.6,16843,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936208,2311686.00
08/05/2017 08:30,2,0.727,ACTIVE,211.03,339.95,59.965,1501936204,"274151322000052","219011344069620",28.37,19.80,0,330.33,347.76,20.9,18.2,0.137,1049843.3,1049843.3,16740,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936209,2311687.00
08/05/2017 08:30,2,0.838,ACTIVE,213.06,342.35,59.970,1501936204,"201051344000585","219011344069620",29.14,17.50,0,330.93,351.67,24.8,22.0,0.172,800968.1,800968.1,16842,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936210,2311688.00
08/05/2017 08:30,2,0.801,ACTIVE,212.61,340.85,59.965,1501936204,"201051344001230","219011344069620",29.24,17.50,0,329.43,349.86,23.8,21.0,0.172,791651.8,791651.8,16883,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936211,2311689.00
08/05/2017 08:30,2,0.818,ACTIVE,213.29,342.35,59.991,1501936204,"201051344000582","219011344069620",28.94,17.00,0,330.93,351.97,24.0,21.2,0.172,780691.0,780691.0,16832,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936212,2311690.00
08/05/2017 08:30,2,0.824,ACTIVE,212.38,341.15,59.917,1501936204,"201051344000955","219011344069620",29.66,17.50,0,329.13,350.17,24.8,22.0,0.181,800770.9,800770.9,16857,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936213,2311691.00
