ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 08:30,2,0.463,ACTIVE,211.70,410.28,59.970,1501936204,"274151322000094","219011344069620",38.68,21.50,0,334.24,430.42,18.1,15.6,0.110,867144.5,867144.5,17124,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936214,2311692.00
08/05/2017 08:30,2,0.846,ACTIVE,212.38,342.05,59.954,1501936204,"201051344000579","219011344069620",29.52,17.80,0,330.93,351.67,25.3,22.5,0.181,810964.3,810964.3,16850,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936215,2311693.00
08/05/2017 08:30,2,0.844,ACTIVE,212.61,340.55,59.965,1501936204,"201051344000890","219011344069620",29.46,17.80,0,330.03,351.37,25.2,22.4,0.181,794838.8,794838.8,16855,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936216,2311694.00
08/05/2017 08:30,2,0.824,ACTIVE,212.83,342.05,59.928,1501936204,"201051344000438","219011344069620",29.46,17.50,0,330.33,351.67,24.6,21.8,0.177,797172.6,797172.6,16837,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936217,2311695.00
08/05/2017 08:30,2,0.855,ACTIVE,212.83,340.25,59.975,1501936204,"201051344000417","219011344069620",18.89,17.30,0,330.93,346.56,16.4,13.9,0.119,712789.3,712789.3,16880,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936218,2311696.00
08/05/2017 08:30,2,0.701,ACTIVE,211.48,338.44,59.970,1501936204,"274151322000083","219011344069620",28.75,19.80,0,330.93,347.16,20.4,17.8,0.128,1039241.9,1039241.9,16752,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936219,2311697.00
08/05/2017 08:30,2,0.732,ACTIVE,211.70,339.04,59.965,1501936204,"274151322000076","219011344069620",29.34,19.80,0,331.83,348.06,21.8,19.1,0.146,1109446.8,1109446.8,16745,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936220,2311698.00
08/05/2017 08:30,2,0.840,ACTIVE,212.16,341.45,59.965,1501936204,"201051344000868","219011344069620",29.08,17.00,0,330.03,351.67,24.8,22.0,0.181,791039.3,791039.3,16867,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936221,2311699.00
08/05/2017 08:30,2,0.707,ACTIVE,211.25,342.65,59.965,1501936204,"274151322000095","219011344069620",29.36,19.50,0,330.63,346.86,21.1,18.4,0.133,1098760.8,1098760.8,16764,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936222,2311700.00
08/05/2017 08:30,2,0.807,ACTIVE,212.38,341.15,59.954,1501936204,"201051344000988","219011344069620",19.36,17.00,0,329.43,348.36,15.8,13.3,0.115,685415.4,685415.4,16842,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936222,2311701.00
08/05/2017 08:30,2,0.830,ACTIVE,212.61,340.55,59.970,1501936204,"201051344001025","219011344069620",29.48,17.30,0,330.33,352.27,24.8,22.0,0.181,797976.8,797976.8,16841,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936223,2311702.00
08/05/2017 08:30,2,0.809,ACTIVE,212.38,340.85,59.965,1501936204,"201051344000458","219011344069620",29.32,17.80,0,330.03,351.37,24.0,21.3,0.186,802224.5,802224.5,16837,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936224,2311703.00
08/05/2017 08:30,2,0.801,ACTIVE,213.06,342.95,59.975,1501936204,"201051344000853","219011344069620",29.48,17.30,0,331.83,352.57,24.0,21.2,0.177,803529.7,803529.7,16858,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936225,2311704.00
08/05/2017 08:30,2,0.803,ACTIVE,212.83,342.35,59.970,1501936204,"201051344000685","219011344069620",29.02,17.50,0,329.73,351.97,23.6,20.9,0.186,797003.5,797003.5,16874,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936226,2311705.00
08/05/2017 08:30,2,0.799,ACTIVE,212.83,342.05,59.965,1501936204,"201051344000917","219011344069620",29.36,18.00,0,329.73,351.97,23.8,21.0,0.177,793698.8,793698.8,16870,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936227,2311706.00
08/05/2017 08:30,2,0.803,ACTIVE,212.83,342.05,59.965,1501936204,"201051344001145","219011344069620",29.16,17.30,0,331.23,352.57,23.8,21.0,0.177,801712.3,801712.3,16856,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936228,2311707.00
08/05/2017 08:30,2,0.809,ACTIVE,212.83,342.05,59.954,1501936204,"201051344000651","219011344069620",29.54,16.70,0,330.93,351.67,24.2,21.4,0.177,790638.3,790638.3,16849,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936229,2311708.00
08/05/2017 08:30,2,0.689,ACTIVE,211.25,341.75,59.959,1501936204,"274151322000088","219011344069620",27.81,19.50,0,331.23,346.56,19.4,16.8,0.124,997156.5,997156.5,16744,0,0,0,L,1151911521,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936230,2311709.00
08/05/2017 08:30,2,0.490,ACTIVE,211.93,407.57,59.959,1501936204,"274151322000068","219011344069620",38.09,22.30,0,334.24,431.02,19.0,16.4,0.115,867949.6,867949.6,17136,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936231,2311710.00
08/05/2017 08:30,2,0.814,ACTIVE,212.38,340.55,59.970,1501936204,"201051344001135","219011344069620",29.70,17.30,0,330.03,351.07,24.6,21.8,0.181,786189.2,786189.2,16819,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936232,2311711.00
08/05/2017 08:30,2,0.824,ACTIVE,211.93,341.45,59.986,1501936204,"201051344000594","219011344069620",29.04,18.00,0,329.13,351.37,24.3,21.5,0.181,805604.2,805604.2,16844,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936233,2311712.00
08/05/2017 08:30,2,0.812,ACTIVE,212.83,340.85,59.954,1501936204,"201051344001203","219011344069620",29.30,17.30,0,330.63,352.87,24.1,21.4,0.186,796067.8,796067.8,16876,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936233,2311713.00
08/05/2017 08:30,2,0.686,ACTIVE,211.25,340.25,59.959,1501936204,"274151322000054","219011344069620",28.03,19.80,0,330.93,347.16,19.5,16.9,0.119,1013234.5,1013234.5,16729,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936234,2311714.00
08/05/2017 08:30,2,0.803,ACTIVE,212.61,341.45,59.959,1501936204,"201051344000867","219011344069620",29.64,17.80,0,330.33,351.67,24.1,21.4,0.172,789786.3,789786.3,16875,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936235,2311715.00
08/05/2017 08:30,2,0.820,ACTIVE,212.83,342.05,59.986,1501936204,"201051344001093","219011344069620",29.18,17.80,0,330.33,351.67,24.3,21.5,0.168,793688.5,793688.5,16877,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936236,2311716.00
08/05/2017 08:30,2,0.768,ACTIVE,212.38,342.35,59.965,1501936204,"201051344000900","219011344069620",29.28,17.00,0,330.03,351.37,22.8,20.0,0.172,811665.3,811665.3,16879,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936237,2311717.00
08/05/2017 08:30,2,0.793,ACTIVE,212.38,341.75,59.922,1501936204,"201051344000648","219011344069620",29.48,16.70,0,330.93,351.97,23.7,21.0,0.172,798448.1,798448.1,16850,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936238,2311718.00
08/05/2017 08:30,2,0.807,ACTIVE,212.61,341.45,59.965,1501936204,"201051344000569","219011344069620",29.40,17.50,0,330.03,351.67,24.1,21.3,0.181,813393.6,813393.6,16823,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936239,2311719.00
08/05/2017 08:30,2,0.797,ACTIVE,212.38,341.45,59.938,1501936204,"201051344000983","219011344069620",29.64,17.30,0,330.33,351.67,24.0,21.2,0.181,804183.5,804183.5,16854,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936240,2311720.00
08/05/2017 08:30,2,0.791,ACTIVE,212.38,341.75,59.965,1501936204,"201051344001158","219011344069620",29.34,16.70,0,330.33,351.97,23.6,20.8,0.181,788339.0,788339.0,16853,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936241,2311721.00
08/05/2017 08:30,2,0.783,ACTIVE,212.83,343.25,59.965,1501936204,"201051344000576","219011344069620",29.38,17.00,0,330.93,352.27,23.3,20.6,0.172,802870.2,802870.2,16865,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936242,2311722.00
08/05/2017 08:30,2,0.688,ACTIVE,211.48,341.45,59.959,1501936204,"274151322000087","219011344069620",28.03,22.50,0,332.73,347.46,19.5,16.9,0.102,988219.9,988219.9,16970,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501936243,2311723.00
08/05/2017 08:45,2,1.008,ACTIVE,212.61,343.85,59.970,1501937103,"201051344000645","219011344069620",29.16,17.80,0,331.83,355.88,29.8,26.8,0.225,801798.8,801798.8,16840,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937104,2311724.00
08/05/2017 08:45,2,0.863,ACTIVE,211.48,338.74,59.970,1501937103,"274151322000085","219011344069620",28.47,20.00,0,329.73,348.96,24.9,22.2,0.155,1008144.5,1008144.5,16742,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937105,2311725.00
08/05/2017 08:45,2,1.016,ACTIVE,212.61,345.36,59.944,1501937103,"201051344000633","219011344069620",29.44,17.80,0,331.53,357.08,30.3,27.3,0.239,788869.7,788869.7,16891,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937106,2311726.00
08/05/2017 08:45,2,1.023,ACTIVE,212.38,343.85,60.018,1501937103,"201051344000469","219011344069620",29.44,17.00,0,331.23,356.18,30.6,27.6,0.243,792695.4,792695.4,16857,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937107,2311727.00
08/05/2017 08:45,2,1.014,ACTIVE,212.38,343.25,59.975,1501937103,"201051344000646","219011344069620",29.58,17.80,0,330.33,355.28,30.4,27.5,0.239,787180.0,787180.0,16844,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937108,2311728.00
08/05/2017 08:45,2,0.916,ACTIVE,211.03,342.35,60.007,1501937103,"274151322000052","219011344069620",28.71,20.70,0,329.13,350.47,26.7,23.8,0.181,1049847.9,1049847.9,16741,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937109,2311729.00
08/05/2017 08:45,2,1.039,ACTIVE,212.83,343.55,59.981,1501937103,"201051344000585","219011344069620",29.48,18.00,0,331.53,355.58,31.1,28.1,0.239,800973.7,800973.7,16843,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937110,2311730.00
08/05/2017 08:45,2,1.000,ACTIVE,212.38,341.75,59.981,1501937103,"201051344001230","219011344069620",29.58,18.00,0,329.73,353.77,30.0,27.0,0.239,791657.1,791657.1,16884,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937110,2311731.00
08/05/2017 08:45,2,1.004,ACTIVE,213.06,343.55,59.954,1501937103,"201051344000582","219011344069620",29.48,17.50,0,332.13,355.58,30.0,27.0,0.230,780696.4,780696.4,16833,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937111,2311732.00
08/05/2017 08:45,2,1.039,ACTIVE,212.16,342.65,59.965,1501937103,"201051344000955","219011344069620",29.46,18.00,0,330.93,354.67,31.0,28.0,0.243,800776.5,800776.5,16858,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937112,2311733.00
08/05/2017 08:45,2,0.600,ACTIVE,211.48,403.97,59.970,1501937103,"274151322000094","219011344069620",37.93,22.00,0,333.93,426.81,23.1,20.3,0.146,867148.4,867148.4,17125,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937113,2311734.00
08/05/2017 08:45,2,1.027,ACTIVE,212.38,343.55,59.912,1501937103,"201051344000579","219011344069620",29.90,18.00,0,332.43,356.18,31.2,28.2,0.234,810970.0,810970.0,16851,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937114,2311735.00
08/05/2017 08:45,2,1.039,ACTIVE,212.38,341.75,59.970,1501937103,"201051344000890","219011344069620",29.60,18.30,0,330.33,355.58,31.2,28.2,0.230,794844.5,794844.5,16856,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937115,2311736.00
08/05/2017 08:45,2,1.008,ACTIVE,212.61,342.65,59.938,1501937103,"201051344000438","219011344069620",30.06,18.00,0,331.53,356.18,30.7,27.7,0.243,797178.2,797178.2,16838,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937116,2311737.00
08/05/2017 08:45,2,1.041,ACTIVE,212.61,340.25,60.028,1501937103,"201051344000417","219011344069620",19.20,17.80,0,331.83,348.66,20.3,17.7,0.150,712792.8,712792.8,16881,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937117,2311738.00
08/05/2017 08:45,2,0.877,ACTIVE,211.48,340.25,59.959,1501937103,"274151322000083","219011344069620",28.96,20.70,0,330.03,349.86,25.8,23.0,0.177,1039246.4,1039246.4,16753,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937118,2311739.00
08/05/2017 08:45,2,0.936,ACTIVE,212.16,340.25,59.970,1501937103,"274151322000076","219011344069620",29.58,20.30,0,330.63,351.37,28.0,25.1,0.194,1109451.7,1109451.7,16746,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937119,2311740.00
08/05/2017 08:45,2,1.037,ACTIVE,212.16,342.95,59.970,1501937103,"201051344000868","219011344069620",29.10,17.30,0,330.93,355.88,30.6,27.6,0.234,791044.9,791044.9,16868,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937119,2311741.00
08/05/2017 08:45,2,0.918,ACTIVE,211.48,339.34,59.954,1501937103,"274151322000095","219011344069620",29.36,19.80,0,329.13,350.17,27.3,24.4,0.177,1098765.5,1098765.5,16765,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937120,2311742.00
08/05/2017 08:45,2,1.020,ACTIVE,212.16,341.75,59.965,1501937103,"201051344000988","219011344069620",19.16,17.30,0,330.93,351.37,19.8,17.2,0.159,685418.7,685418.7,16843,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937121,2311743.00
08/05/2017 08:45,2,1.029,ACTIVE,212.61,342.05,59.970,1501937103,"201051344001025","219011344069620",29.50,17.80,0,331.53,355.88,30.8,27.8,0.230,797982.3,797982.3,16842,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937122,2311744.00
08/05/2017 08:45,2,0.994,ACTIVE,212.16,342.65,59.975,1501937103,"201051344000458","219011344069620",29.58,18.30,0,331.53,355.58,29.9,26.9,0.239,802229.9,802229.9,16838,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937123,2311745.00
08/05/2017 08:45,2,1.010,ACTIVE,212.83,344.45,59.938,1501937103,"201051344000853","219011344069620",29.44,17.80,0,332.73,357.68,30.1,27.2,0.239,803535.1,803535.1,16859,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937124,2311746.00
08/05/2017 08:45,2,1.006,ACTIVE,212.61,343.85,59.970,1501937103,"201051344000685","219011344069620",29.10,18.00,0,330.93,355.88,29.7,26.8,0.247,797008.8,797008.8,16875,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937125,2311747.00
08/05/2017 08:45,2,0.994,ACTIVE,212.61,343.85,59.965,1501937103,"201051344000917","219011344069620",29.56,18.70,0,330.63,355.88,29.8,26.9,0.230,793704.2,793704.2,16871,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937126,2311748.00
08/05/2017 08:45,2,1.004,ACTIVE,212.61,343.55,59.959,1501937103,"201051344001145","219011344069620",29.52,17.80,0,331.53,355.88,30.1,27.1,0.230,801717.6,801717.6,16857,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937127,2311749.00
08/05/2017 08:45,2,1.020,ACTIVE,212.83,343.85,59.981,1501937103,"201051344000651","219011344069620",29.56,17.30,0,331.23,355.58,30.6,27.6,0.234,790643.8,790643.8,16850,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937128,2311750.00
08/05/2017 08:45,2,0.873,ACTIVE,211.03,341.75,59.986,1501937103,"274151322000088","219011344069620",28.13,20.30,0,330.03,348.66,24.8,22.0,0.159,997160.8,997160.8,16745,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937129,2311751.00
08/05/2017 08:45,2,0.621,ACTIVE,211.93,407.27,59.965,1501937103,"274151322000068","219011344069620",38.17,23.00,0,334.24,430.12,24.0,21.2,0.150,867953.7,867953.7,17137,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937129,2311752.00
08/05/2017 08:45,2,1.039,ACTIVE,212.16,342.35,59.959,1501937103,"201051344001135","219011344069620",29.48,17.50,0,330.93,355.28,31.1,28.1,0.239,786194.7,786194.7,16820,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937130,2311753.00
08/05/2017 08:45,2,1.051,ACTIVE,211.93,343.25,59.959,1501937103,"201051344000594","219011344069620",28.80,18.70,0,330.03,355.28,30.7,27.7,0.230,805609.7,805609.7,16845,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937131,2311754.00
08/05/2017 08:45,2,1.027,ACTIVE,212.61,342.95,59.917,1501937103,"201051344001203","219011344069620",29.46,18.00,0,331.23,356.78,30.7,27.7,0.243,796073.3,796073.3,16877,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937132,2311755.00
08/05/2017 08:45,2,0.877,ACTIVE,211.25,339.95,59.965,1501937103,"274151322000054","219011344069620",28.59,20.30,0,330.03,349.56,25.4,22.6,0.164,1013238.9,1013238.9,16730,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937133,2311756.00
08/05/2017 08:45,2,1.031,ACTIVE,212.38,342.95,59.970,1501937103,"201051344000867","219011344069620",29.30,18.00,0,331.23,355.88,30.6,27.6,0.230,789791.8,789791.8,16876,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937134,2311757.00
08/05/2017 08:45,2,1.037,ACTIVE,212.61,342.95,59.970,1501937103,"201051344001093","219011344069620",29.32,18.30,0,331.53,355.58,30.8,27.8,0.230,793694.0,793694.0,16878,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937136,2311758.00
08/05/2017 08:45,2,0.986,ACTIVE,212.16,344.15,59.907,1501937103,"201051344000900","219011344069620",29.30,17.30,0,331.53,355.88,29.3,26.4,0.234,811670.5,811670.5,16880,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937137,2311759.00
08/05/2017 08:45,2,0.996,ACTIVE,212.38,342.95,59.922,1501937103,"201051344000648","219011344069620",29.68,17.30,0,332.13,355.88,30.0,27.0,0.239,798453.6,798453.6,16851,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937138,2311760.00
08/05/2017 08:45,2,1.025,ACTIVE,212.16,342.95,59.912,1501937103,"201051344000569","219011344069620",29.32,17.80,0,331.53,356.18,30.5,27.5,0.239,813399.1,813399.1,16824,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937139,2311761.00
08/05/2017 08:45,2,1.020,ACTIVE,212.38,342.95,59.954,1501937103,"201051344000983","219011344069620",29.40,17.80,0,331.53,355.58,30.4,27.4,0.239,804189.0,804189.0,16855,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937140,2311762.00
08/05/2017 08:45,2,1.020,ACTIVE,212.38,343.25,59.901,1501937103,"201051344001158","219011344069620",29.10,17.30,0,331.23,356.18,30.1,27.1,0.239,788344.5,788344.5,16854,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937140,2311763.00
08/05/2017 08:45,2,0.969,ACTIVE,212.61,344.45,59.965,1501937103,"201051344000576","219011344069620",30.14,17.30,0,332.73,356.48,29.6,26.7,0.230,802875.6,802875.6,16866,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937141,2311764.00
08/05/2017 08:45,2,0.877,ACTIVE,211.48,342.05,59.965,1501937103,"274151322000087","219011344069620",28.45,23.80,0,329.43,349.86,25.3,22.5,0.155,988224.3,988224.3,16971,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501937142,2311765.00
08/05/2017 09:00,2,1.012,ACTIVE,212.16,342.95,59.954,1501938004,"201051344000645","219011344069620",28.94,18.30,0,332.13,360.99,29.7,26.7,0.234,801806.1,801806.1,16841,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938005,2311766.00
08/05/2017 09:00,2,0.859,ACTIVE,211.03,344.15,59.959,1501938004,"274151322000085","219011344069620",28.37,21.00,0,331.23,352.57,24.7,21.9,0.159,1008150.7,1008150.7,16743,0,0,0,L,1151911521,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938006,2311767.00
08/05/2017 09:00,2,1.008,ACTIVE,212.16,344.76,59.959,1501938004,"201051344000633","219011344069620",29.62,18.30,0,332.13,362.19,30.3,27.3,0.234,788877.2,788877.2,16892,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938007,2311768.00
08/05/2017 09:00,2,1.021,ACTIVE,211.93,343.25,59.944,1501938004,"201051344000469","219011344069620",29.48,17.30,0,331.23,361.29,30.5,27.5,0.247,792702.9,792702.9,16858,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938008,2311769.00
08/05/2017 09:00,2,1.020,ACTIVE,211.70,341.75,59.944,1501938004,"201051344000646","219011344069620",29.10,18.70,0,330.33,360.08,30.1,27.1,0.234,787187.5,787187.5,16845,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938009,2311770.00
08/05/2017 09:00,2,0.898,ACTIVE,210.35,344.45,59.944,1501938004,"274151322000052","219011344069620",28.86,21.50,0,331.53,353.17,26.3,23.4,0.172,1049854.5,1049854.5,16742,0,0,0,L,1151911521,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938009,2311771.00
08/05/2017 09:00,2,1.049,ACTIVE,212.38,342.95,59.928,1501938004,"201051344000585","219011344069620",29.22,18.70,0,330.63,360.38,31.1,28.1,0.243,800981.4,800981.4,16844,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938010,2311772.00
08/05/2017 09:00,2,0.996,ACTIVE,211.70,341.15,59.954,1501938004,"201051344001230","219011344069620",29.46,18.70,0,329.43,358.28,29.8,26.8,0.230,791664.5,791664.5,16885,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938012,2311773.00
08/05/2017 09:00,2,1.006,ACTIVE,212.61,342.65,59.949,1501938004,"201051344000582","219011344069620",29.32,18.00,0,331.53,360.38,29.9,26.9,0.225,780703.8,780703.8,16834,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938012,2311774.00
08/05/2017 09:00,2,1.039,ACTIVE,211.48,341.15,59.949,1501938004,"201051344000955","219011344069620",29.32,19.00,0,330.03,359.18,30.9,27.9,0.243,800784.1,800784.1,16859,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938013,2311775.00
08/05/2017 09:00,2,0.600,ACTIVE,210.80,405.17,59.954,1501938004,"274151322000094","219011344069620",37.97,23.00,0,330.33,437.63,23.1,20.4,0.150,867154.1,867154.1,17126,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938014,2311776.00
08/05/2017 09:00,2,1.059,ACTIVE,211.70,342.65,59.949,1501938004,"201051344000579","219011344069620",29.34,19.00,0,331.83,361.59,31.5,28.5,0.239,810977.7,810977.7,16852,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938015,2311777.00
08/05/2017 09:00,2,1.037,ACTIVE,211.93,341.45,59.954,1501938004,"201051344000890","219011344069620",29.74,19.30,0,330.03,359.78,31.3,28.3,0.239,794852.2,794852.2,16857,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938016,2311778.00
08/05/2017 09:00,2,1.021,ACTIVE,212.16,342.35,59.944,1501938004,"201051344000438","219011344069620",29.70,18.70,0,331.23,360.38,30.8,27.8,0.239,797185.7,797185.7,16839,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938017,2311779.00
08/05/2017 09:00,2,1.045,ACTIVE,212.16,339.65,59.954,1501938004,"201051344000417","219011344069620",19.18,18.70,0,330.63,352.27,20.3,17.7,0.150,712797.7,712797.7,16882,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938018,2311780.00
08/05/2017 09:00,2,0.893,ACTIVE,210.57,342.65,59.944,1501938004,"274151322000083","219011344069620",28.51,21.50,0,332.43,352.57,25.8,23.0,0.172,1039252.7,1039252.7,16754,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938019,2311781.00
08/05/2017 09:00,2,0.951,ACTIVE,211.25,341.15,59.949,1501938004,"274151322000076","219011344069620",29.24,21.30,0,333.33,354.37,28.2,25.3,0.186,1109458.7,1109458.7,16747,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938020,2311782.00
08/05/2017 09:00,2,1.043,ACTIVE,211.70,342.95,59.933,1501938004,"201051344000868","219011344069620",29.34,17.80,0,331.53,360.69,31.1,28.1,0.239,791052.5,791052.5,16869,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938020,2311783.00
08/05/2017 09:00,2,0.932,ACTIVE,210.57,340.85,59.949,1501938004,"274151322000095","219011344069620",29.20,21.30,0,331.53,353.47,27.6,24.7,0.177,1098772.3,1098772.3,16766,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938021,2311784.00
08/05/2017 09:00,2,1.047,ACTIVE,211.70,341.15,59.949,1501938004,"201051344000988","219011344069620",18.94,17.80,0,331.23,354.67,20.1,17.5,0.164,685423.5,685423.5,16844,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938022,2311785.00
08/05/2017 09:00,2,1.053,ACTIVE,211.93,341.45,60.007,1501938004,"201051344001025","219011344069620",29.24,18.30,0,330.93,360.69,31.2,28.2,0.239,797990.0,797990.0,16843,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938023,2311786.00
08/05/2017 09:00,2,1.020,ACTIVE,211.70,342.95,59.954,1501938004,"201051344000458","219011344069620",29.46,19.00,0,331.83,360.69,30.5,27.5,0.243,802237.3,802237.3,16839,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938024,2311787.00
08/05/2017 09:00,2,1.020,ACTIVE,212.38,345.06,59.938,1501938004,"201051344000853","219011344069620",29.70,18.30,0,333.63,362.19,30.7,27.7,0.239,803542.6,803542.6,16860,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938025,2311788.00
08/05/2017 09:00,2,1.004,ACTIVE,212.16,342.95,59.907,1501938004,"201051344000685","219011344069620",29.54,18.70,0,331.53,360.08,30.1,27.1,0.243,797016.1,797016.1,16876,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938026,2311789.00
08/05/2017 09:00,2,1.004,ACTIVE,212.16,342.65,59.949,1501938004,"201051344000917","219011344069620",29.58,19.30,0,329.73,359.78,30.1,27.2,0.230,793711.5,793711.5,16872,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938027,2311790.00
08/05/2017 09:00,2,1.018,ACTIVE,212.16,343.55,59.949,1501938004,"201051344001145","219011344069620",29.32,18.30,0,331.53,360.08,30.3,27.3,0.234,801725.0,801725.0,16858,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938028,2311791.00
08/05/2017 09:00,2,1.039,ACTIVE,212.16,342.65,59.991,1501938004,"201051344000651","219011344069620",29.26,18.00,0,331.83,360.38,30.8,27.8,0.239,790651.3,790651.3,16851,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938029,2311792.00
08/05/2017 09:00,2,0.875,ACTIVE,210.35,340.85,59.949,1501938004,"274151322000088","219011344069620",28.13,21.00,0,330.63,351.97,24.9,22.1,0.155,997166.8,997166.8,16746,0,0,0,L,1151911521,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938030,2311793.00
08/05/2017 09:00,2,0.629,ACTIVE,211.48,404.57,59.959,1501938004,"274151322000068","219011344069620",37.97,23.80,0,329.73,438.23,24.2,21.5,0.155,867959.6,867959.6,17138,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938031,2311794.00
08/05/2017 09:00,2,1.055,ACTIVE,211.70,341.15,59.959,1501938004,"201051344001135","219011344069620",29.28,18.30,0,330.63,359.48,31.3,28.3,0.234,786202.4,786202.4,16821,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938032,2311795.00
08/05/2017 09:00,2,1.033,ACTIVE,211.25,342.35,59.949,1501938004,"201051344000594","219011344069620",29.64,19.50,0,330.03,360.38,31.1,28.0,0.239,805617.3,805617.3,16846,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938033,2311796.00
08/05/2017 09:00,2,1.041,ACTIVE,211.93,342.35,59.928,1501938004,"201051344001203","219011344069620",29.24,19.00,0,330.63,361.29,30.9,27.9,0.243,796080.8,796080.8,16878,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938034,2311797.00
08/05/2017 09:00,2,0.887,ACTIVE,210.57,339.95,59.938,1501938004,"274151322000054","219011344069620",28.35,21.00,0,330.93,352.87,25.5,22.7,0.172,1013245.1,1013245.1,16731,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938034,2311798.00
08/05/2017 09:00,2,1.047,ACTIVE,211.70,342.05,59.928,1501938004,"201051344000867","219011344069620",29.06,18.70,0,330.93,360.38,30.9,27.9,0.239,789799.4,789799.4,16877,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938035,2311799.00
08/05/2017 09:00,2,1.033,ACTIVE,211.93,342.65,59.959,1501938004,"201051344001093","219011344069620",29.40,19.00,0,330.33,360.38,30.8,27.8,0.234,793701.5,793701.5,16879,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938036,2311800.00
08/05/2017 09:00,2,0.990,ACTIVE,211.70,343.25,59.965,1501938004,"201051344000900","219011344069620",29.54,17.80,0,330.93,360.69,29.6,26.7,0.239,811677.8,811677.8,16881,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938037,2311801.00
08/05/2017 09:00,2,1.006,ACTIVE,211.93,343.55,59.954,1501938004,"201051344000648","219011344069620",29.56,17.50,0,331.83,360.99,30.1,27.2,0.234,798460.9,798460.9,16852,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938038,2311802.00
08/05/2017 09:00,2,1.025,ACTIVE,211.93,342.95,59.959,1501938004,"201051344000569","219011344069620",29.46,18.70,0,331.53,361.29,30.6,27.6,0.239,813406.6,813406.6,16825,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938039,2311803.00
08/05/2017 09:00,2,1.023,ACTIVE,211.70,342.35,59.991,1501938004,"201051344000983","219011344069620",29.60,18.30,0,331.23,360.99,30.7,27.7,0.239,804196.5,804196.5,16856,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938040,2311804.00
08/05/2017 09:00,2,1.018,ACTIVE,211.93,343.55,59.954,1501938004,"201051344001158","219011344069620",29.32,17.80,0,331.83,361.89,30.2,27.2,0.243,788351.9,788351.9,16855,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938041,2311805.00
08/05/2017 09:00,2,1.004,ACTIVE,212.16,344.45,59.975,1501938004,"201051344000576","219011344069620",29.28,17.80,0,332.73,361.89,29.8,26.9,0.234,802882.9,802882.9,16867,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938042,2311806.00
08/05/2017 09:00,2,0.879,ACTIVE,210.80,339.65,59.959,1501938004,"274151322000087","219011344069620",28.45,24.50,0,328.22,352.27,25.3,22.5,0.155,988230.5,988230.5,16972,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938043,2311807.00
08/05/2017 09:15,2,1.010,ACTIVE,212.83,343.85,59.944,1501938903,"201051344000645","219011344069620",29.28,19.00,0,330.63,357.38,30.0,27.0,0.230,801812.8,801812.8,16842,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938904,2311808.00
08/05/2017 09:15,2,0.889,ACTIVE,211.48,339.95,59.933,1501938903,"274151322000085","219011344069620",27.83,21.30,0,330.33,349.86,25.0,22.2,0.159,1008156.1,1008156.1,16744,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938905,2311809.00
08/05/2017 09:15,2,1.031,ACTIVE,212.83,345.36,59.938,1501938903,"201051344000633","219011344069620",29.14,19.30,0,330.33,358.28,30.5,27.5,0.247,788883.9,788883.9,16893,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938906,2311810.00
08/05/2017 09:15,2,1.025,ACTIVE,212.61,344.15,59.907,1501938903,"201051344000469","219011344069620",29.54,17.80,0,330.63,357.68,30.7,27.7,0.243,792709.7,792709.7,16859,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938907,2311811.00
08/05/2017 09:15,2,1.018,ACTIVE,212.38,342.95,59.944,1501938903,"201051344000646","219011344069620",29.46,19.00,0,329.13,356.78,30.4,27.4,0.239,787194.3,787194.3,16846,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938908,2311812.00
08/05/2017 09:15,2,0.916,ACTIVE,211.03,339.95,59.928,1501938903,"274151322000052","219011344069620",28.63,22.30,0,330.03,350.77,26.5,23.7,0.181,1049860.3,1049860.3,16743,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938909,2311813.00
08/05/2017 09:15,2,1.053,ACTIVE,212.83,343.85,59.986,1501938903,"201051344000585","219011344069620",29.34,19.30,0,330.93,356.78,31.3,28.3,0.243,800988.3,800988.3,16845,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938910,2311814.00
08/05/2017 09:15,2,1.000,ACTIVE,212.61,342.35,59.944,1501938903,"201051344001230","219011344069620",29.42,19.30,0,326.72,355.28,29.9,26.9,0.234,791671.1,791671.1,16886,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938911,2311815.00
08/05/2017 09:15,2,1.006,ACTIVE,213.06,343.85,59.938,1501938903,"201051344000582","219011344069620",29.34,18.70,0,330.03,357.08,30.0,27.0,0.230,780710.4,780710.4,16835,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938912,2311816.00
08/05/2017 09:15,2,1.039,ACTIVE,212.38,342.95,59.996,1501938903,"201051344000955","219011344069620",29.32,19.30,0,329.43,355.88,30.9,27.9,0.243,800791.0,800791.0,16860,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938912,2311817.00
08/05/2017 09:15,2,0.604,ACTIVE,211.25,405.17,59.954,1501938903,"274151322000094","219011344069620",37.69,23.30,0,333.63,429.52,23.1,20.3,0.150,867159.1,867159.1,17127,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938913,2311818.00
08/05/2017 09:15,2,1.051,ACTIVE,212.38,343.85,59.938,1501938903,"201051344000579","219011344069620",29.50,19.30,0,331.83,357.38,31.4,28.4,0.239,810984.7,810984.7,16853,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938914,2311819.00
08/05/2017 09:15,2,1.045,ACTIVE,212.38,342.05,59.880,1501938903,"201051344000890","219011344069620",29.50,19.80,0,328.52,356.48,31.2,28.2,0.234,794859.1,794859.1,16858,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938915,2311820.00
08/05/2017 09:15,2,1.029,ACTIVE,212.83,343.25,59.933,1501938903,"201051344000438","219011344069620",29.46,19.30,0,331.23,357.08,30.8,27.8,0.239,797192.6,797192.6,16840,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938916,2311821.00
08/05/2017 09:15,2,1.062,ACTIVE,212.61,340.25,59.944,1501938903,"201051344000417","219011344069620",18.83,19.30,0,330.03,350.17,20.2,17.6,0.150,712802.0,712802.0,16883,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938917,2311822.00
08/05/2017 09:15,2,0.885,ACTIVE,211.25,338.14,59.949,1501938903,"274151322000083","219011344069620",28.69,22.00,0,330.33,350.47,25.7,22.9,0.168,1039258.4,1039258.4,16755,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938918,2311823.00
08/05/2017 09:15,2,0.953,ACTIVE,211.70,341.75,59.938,1501938903,"274151322000076","219011344069620",29.16,21.80,0,331.53,351.67,28.1,25.2,0.190,1109464.9,1109464.9,16748,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938919,2311824.00
08/05/2017 09:15,2,1.045,ACTIVE,211.93,342.95,59.896,1501938903,"201051344000868","219011344069620",29.24,18.00,0,330.03,357.08,31.0,28.0,0.239,791059.3,791059.3,16870,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938920,2311825.00
08/05/2017 09:15,2,0.930,ACTIVE,211.03,339.65,59.954,1501938903,"274151322000095","219011344069620",29.10,21.50,0,330.03,350.77,27.5,24.6,0.190,1098778.2,1098778.2,16767,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938921,2311826.00
08/05/2017 09:15,2,1.055,ACTIVE,212.16,342.05,59.944,1501938903,"201051344000988","219011344069620",18.73,18.30,0,330.93,353.17,20.0,17.4,0.159,685427.7,685427.7,16845,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938922,2311827.00
08/05/2017 09:15,2,1.053,ACTIVE,212.61,342.35,59.938,1501938903,"201051344001025","219011344069620",29.26,19.00,0,330.63,357.08,31.2,28.2,0.234,797996.8,797996.8,16844,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938923,2311828.00
08/05/2017 09:15,2,1.037,ACTIVE,212.16,343.25,59.933,1501938903,"201051344000458","219011344069620",28.90,19.50,0,331.23,357.08,30.4,27.4,0.243,802244.0,802244.0,16840,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938924,2311829.00
08/05/2017 09:15,2,1.025,ACTIVE,212.83,344.45,59.949,1501938903,"201051344000853","219011344069620",29.58,18.70,0,332.13,358.88,30.8,27.8,0.239,803549.4,803549.4,16861,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938924,2311830.00
08/05/2017 09:15,2,1.020,ACTIVE,212.83,343.85,59.928,1501938903,"201051344000685","219011344069620",29.06,19.30,0,329.73,357.08,30.0,27.0,0.247,797022.7,797022.7,16877,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938925,2311831.00
08/05/2017 09:15,2,1.027,ACTIVE,212.83,343.55,59.901,1501938903,"201051344000917","219011344069620",28.90,19.80,0,330.63,356.78,30.1,27.1,0.234,793718.1,793718.1,16873,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938926,2311832.00
08/05/2017 09:15,2,1.029,ACTIVE,212.83,343.55,59.975,1501938903,"201051344001145","219011344069620",29.14,18.70,0,330.93,357.08,30.4,27.4,0.230,801731.6,801731.6,16859,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938927,2311833.00
08/05/2017 09:15,2,1.045,ACTIVE,212.83,343.85,59.949,1501938903,"201051344000651","219011344069620",29.10,18.30,0,330.93,357.38,30.8,27.8,0.239,790658.0,790658.0,16852,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938928,2311834.00
