ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 09:15,2,0.877,ACTIVE,211.03,343.25,59.954,1501938903,"274151322000088","219011344069620",28.05,21.50,0,329.13,349.56,25.0,22.2,0.159,997172.2,997172.2,16747,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938929,2311835.00
08/05/2017 09:15,2,0.625,ACTIVE,211.70,406.97,59.944,1501938903,"274151322000068","219011344069620",38.27,24.30,0,332.13,428.61,24.1,21.4,0.155,867964.8,867964.8,17139,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938930,2311836.00
08/05/2017 09:15,2,1.055,ACTIVE,212.38,342.05,59.965,1501938903,"201051344001135","219011344069620",29.40,18.70,0,330.03,356.18,31.5,28.4,0.239,786209.2,786209.2,16822,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938931,2311837.00
08/05/2017 09:15,2,1.059,ACTIVE,211.93,342.95,59.938,1501938903,"201051344000594","219011344069620",29.28,20.30,0,329.13,356.78,31.5,28.4,0.239,805624.1,805624.1,16847,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938932,2311838.00
08/05/2017 09:15,2,1.049,ACTIVE,212.83,342.95,59.949,1501938903,"201051344001203","219011344069620",29.26,19.30,0,330.63,357.98,31.1,28.1,0.247,796087.6,796087.6,16879,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938933,2311839.00
08/05/2017 09:15,2,0.891,ACTIVE,211.03,345.36,59.954,1501938903,"274151322000054","219011344069620",28.39,21.50,0,330.03,350.17,25.6,22.8,0.172,1013250.6,1013250.6,16732,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938934,2311840.00
08/05/2017 09:15,2,1.053,ACTIVE,212.38,342.65,59.917,1501938903,"201051344000867","219011344069620",29.34,19.30,0,330.33,357.68,31.3,28.3,0.243,789806.2,789806.2,16878,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938935,2311841.00
08/05/2017 09:15,2,1.045,ACTIVE,212.83,343.85,59.965,1501938903,"201051344001093","219011344069620",29.42,19.50,0,330.63,357.08,31.1,28.1,0.230,793708.3,793708.3,16880,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938936,2311842.00
08/05/2017 09:15,2,1.027,ACTIVE,212.38,344.15,60.023,1501938903,"201051344000900","219011344069620",29.24,18.00,0,330.93,356.78,30.5,27.5,0.247,811684.3,811684.3,16882,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938937,2311843.00
08/05/2017 09:15,2,1.025,ACTIVE,212.61,344.15,59.949,1501938903,"201051344000648","219011344069620",29.68,18.00,0,331.53,357.38,30.9,27.9,0.243,798467.6,798467.6,16853,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938937,2311844.00
08/05/2017 09:15,2,1.059,ACTIVE,212.38,343.85,59.970,1501938903,"201051344000569","219011344069620",29.42,19.00,0,330.63,357.08,31.6,28.5,0.247,813413.4,813413.4,16826,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938938,2311845.00
08/05/2017 09:15,2,1.059,ACTIVE,212.38,343.25,60.023,1501938903,"201051344000983","219011344069620",29.62,18.70,0,330.33,357.08,31.8,28.8,0.256,804203.4,804203.4,16857,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938939,2311846.00
08/05/2017 09:15,2,1.062,ACTIVE,212.61,343.55,59.949,1501938903,"201051344001158","219011344069620",29.08,18.30,0,330.93,357.38,31.4,28.3,0.252,788358.6,788358.6,16856,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938940,2311847.00
08/05/2017 09:15,2,1.037,ACTIVE,212.83,344.76,59.991,1501938903,"201051344000576","219011344069620",29.48,18.30,0,330.93,358.28,31.0,28.0,0.243,802889.5,802889.5,16868,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938941,2311848.00
08/05/2017 09:15,2,0.895,ACTIVE,211.48,342.35,59.959,1501938903,"274151322000087","219011344069620",28.63,25.50,0,332.43,350.47,26.0,23.1,0.159,988236.0,988236.0,16973,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501938942,2311849.00
08/05/2017 09:30,2,1.344,ACTIVE,212.83,347.16,59.959,1501939804,"201051344000645","219011344069620",29.08,19.30,0,332.13,363.99,39.6,36.3,0.318,801820.1,801820.1,16843,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939805,2311850.00
08/05/2017 09:30,2,1.146,ACTIVE,211.25,343.55,59.949,1501939804,"274151322000085","219011344069620",28.65,21.80,0,330.03,353.17,33.3,30.2,0.221,1008162.1,1008162.1,16745,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939806,2311851.00
08/05/2017 09:30,2,1.338,ACTIVE,212.83,348.36,59.959,1501939804,"201051344000633","219011344069620",29.64,19.50,0,331.53,364.29,40.2,36.9,0.336,788891.4,788891.4,16894,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939807,2311852.00
08/05/2017 09:30,2,1.346,ACTIVE,212.83,347.16,59.959,1501939804,"201051344000469","219011344069620",29.64,17.80,0,330.93,363.69,40.4,37.1,0.336,792717.2,792717.2,16860,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939808,2311853.00
08/05/2017 09:30,2,1.336,ACTIVE,212.16,345.66,59.975,1501939804,"201051344000646","219011344069620",29.64,19.50,0,330.33,362.19,40.1,36.8,0.327,787201.7,787201.7,16847,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939809,2311854.00
08/05/2017 09:30,2,1.207,ACTIVE,211.25,344.45,59.954,1501939804,"274151322000052","219011344069620",28.77,22.50,0,332.13,354.37,35.2,32.0,0.239,1049866.6,1049866.6,16744,0,0,0,L,1151911521,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939810,2311855.00
08/05/2017 09:30,2,1.379,ACTIVE,212.83,346.86,59.959,1501939804,"201051344000585","219011344069620",29.52,19.50,0,331.53,363.09,41.2,37.9,0.331,800996.0,800996.0,16846,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939811,2311856.00
08/05/2017 09:30,2,1.320,ACTIVE,212.38,345.06,59.938,1501939804,"201051344001230","219011344069620",29.62,19.80,0,329.13,360.38,39.6,36.3,0.318,791678.4,791678.4,16887,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939812,2311857.00
08/05/2017 09:30,2,1.330,ACTIVE,213.06,346.56,59.959,1501939804,"201051344000582","219011344069620",29.52,19.30,0,331.23,363.09,39.8,36.5,0.314,780717.8,780717.8,16836,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939812,2311858.00
08/05/2017 09:30,2,1.355,ACTIVE,212.16,345.06,59.917,1501939804,"201051344000955","219011344069620",29.68,19.50,0,330.33,361.59,40.8,37.4,0.331,800798.6,800798.6,16861,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939813,2311859.00
08/05/2017 09:30,2,0.771,ACTIVE,211.25,422.00,59.949,1501939804,"274151322000094","219011344069620",39.40,23.80,0,330.63,434.63,30.7,27.7,0.203,867164.6,867164.6,17128,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939814,2311860.00
08/05/2017 09:30,2,1.367,ACTIVE,212.61,347.16,59.949,1501939804,"201051344000579","219011344069620",29.86,19.80,0,331.23,363.69,41.4,38.0,0.327,810992.4,810992.4,16854,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939815,2311861.00
08/05/2017 09:30,2,1.377,ACTIVE,212.16,344.76,59.996,1501939804,"201051344000890","219011344069620",29.48,20.30,0,330.03,362.79,41.1,37.8,0.318,794866.8,794866.8,16859,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939816,2311862.00
08/05/2017 09:30,2,1.340,ACTIVE,212.83,346.56,59.917,1501939804,"201051344000438","219011344069620",29.94,19.50,0,331.23,363.09,40.7,37.4,0.327,797200.1,797200.1,16841,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939817,2311863.00
08/05/2017 09:30,2,1.377,ACTIVE,212.61,342.65,59.922,1501939804,"201051344000417","219011344069620",19.12,19.50,0,330.33,353.77,26.7,23.8,0.212,712806.8,712806.8,16884,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939818,2311864.00
08/05/2017 09:30,2,1.172,ACTIVE,211.25,344.45,59.944,1501939804,"274151322000083","219011344069620",29.06,22.50,0,329.73,354.07,34.5,31.4,0.243,1039264.6,1039264.6,16756,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939819,2311865.00
08/05/2017 09:30,2,1.264,ACTIVE,211.93,341.15,59.944,1501939804,"274151322000076","219011344069620",29.42,22.30,0,332.73,355.58,37.6,34.4,0.256,1109471.7,1109471.7,16749,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939820,2311866.00
08/05/2017 09:30,2,1.350,ACTIVE,212.38,346.86,60.007,1501939804,"201051344000868","219011344069620",29.66,18.30,0,330.63,363.09,40.5,37.2,0.323,791066.8,791066.8,16871,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939821,2311867.00
08/05/2017 09:30,2,1.221,ACTIVE,211.03,348.66,59.949,1501939804,"274151322000095","219011344069620",29.76,22.00,0,332.73,354.67,36.8,33.6,0.247,1098784.9,1098784.9,16768,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939821,2311868.00
08/05/2017 09:30,2,1.355,ACTIVE,212.61,344.45,59.917,1501939804,"201051344000988","219011344069620",19.28,18.70,0,330.03,356.48,26.5,23.6,0.212,685432.5,685432.5,16846,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939822,2311869.00
08/05/2017 09:30,2,1.381,ACTIVE,212.61,345.66,59.954,1501939804,"201051344001025","219011344069620",29.26,19.30,0,330.93,363.09,40.9,37.6,0.323,798004.5,798004.5,16845,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939823,2311870.00
08/05/2017 09:30,2,1.340,ACTIVE,212.61,345.96,59.933,1501939804,"201051344000458","219011344069620",29.22,19.80,0,330.63,363.39,39.6,36.3,0.327,802251.4,802251.4,16841,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939824,2311871.00
08/05/2017 09:30,2,1.350,ACTIVE,213.06,347.76,60.012,1501939804,"201051344000853","219011344069620",29.42,19.00,0,331.83,364.29,40.3,36.9,0.327,803556.8,803556.8,16862,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939825,2311872.00
08/05/2017 09:30,2,1.326,ACTIVE,212.83,346.86,59.954,1501939804,"201051344000685","219011344069620",29.44,19.50,0,331.23,362.79,39.6,36.3,0.345,797030.0,797030.0,16878,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939826,2311873.00
08/05/2017 09:30,2,1.322,ACTIVE,212.83,346.56,59.959,1501939804,"201051344000917","219011344069620",29.48,20.00,0,330.63,362.49,39.5,36.2,0.323,793725.4,793725.4,16874,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939827,2311874.00
08/05/2017 09:30,2,1.326,ACTIVE,212.61,345.96,59.954,1501939804,"201051344001145","219011344069620",29.54,19.30,0,332.13,362.49,39.7,36.4,0.314,801739.0,801739.0,16860,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939828,2311875.00
08/05/2017 09:30,2,1.338,ACTIVE,212.83,347.46,59.954,1501939804,"201051344000651","219011344069620",29.72,18.70,0,331.53,363.09,40.3,37.0,0.327,790665.5,790665.5,16853,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939829,2311876.00
08/05/2017 09:30,2,1.154,ACTIVE,211.03,344.15,59.954,1501939804,"274151322000088","219011344069620",28.29,21.80,0,329.13,353.17,33.0,30.0,0.212,997178.2,997178.2,16748,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939830,2311877.00
08/05/2017 09:30,2,0.781,ACTIVE,211.70,422.00,59.959,1501939804,"274151322000068","219011344069620",39.64,24.50,0,331.53,435.23,31.6,28.5,0.217,867970.6,867970.6,17140,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939831,2311878.00
08/05/2017 09:30,2,1.371,ACTIVE,212.38,345.06,59.938,1501939804,"201051344001135","219011344069620",29.38,19.00,0,330.93,362.49,40.8,37.5,0.327,786216.9,786216.9,16823,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939832,2311879.00
08/05/2017 09:30,2,1.361,ACTIVE,212.16,346.26,59.954,1501939804,"201051344000594","219011344069620",29.52,21.00,0,330.03,362.79,40.7,37.4,0.327,805631.7,805631.7,16848,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939833,2311880.00
08/05/2017 09:30,2,1.359,ACTIVE,212.61,345.96,59.986,1501939804,"201051344001203","219011344069620",29.48,19.50,0,331.83,363.69,40.6,37.2,0.331,796095.1,796095.1,16880,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939833,2311881.00
08/05/2017 09:30,2,1.158,ACTIVE,211.03,341.15,59.954,1501939804,"274151322000054","219011344069620",28.75,21.80,0,329.13,354.07,33.7,30.6,0.234,1013256.7,1013256.7,16733,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939834,2311882.00
08/05/2017 09:30,2,1.352,ACTIVE,212.61,345.36,59.996,1501939804,"201051344000867","219011344069620",29.66,19.50,0,331.23,363.09,40.7,37.3,0.318,789813.7,789813.7,16879,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939835,2311883.00
08/05/2017 09:30,2,1.332,ACTIVE,212.61,346.86,59.959,1501939804,"201051344001093","219011344069620",29.84,19.80,0,330.93,362.49,40.3,36.9,0.314,793715.8,793715.8,16881,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939836,2311884.00
08/05/2017 09:30,2,1.314,ACTIVE,212.38,346.56,59.991,1501939804,"201051344000900","219011344069620",29.68,18.30,0,331.53,363.39,39.6,36.3,0.323,811691.6,811691.6,16883,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939837,2311885.00
08/05/2017 09:30,2,1.338,ACTIVE,212.61,346.56,59.949,1501939804,"201051344000648","219011344069620",29.26,18.30,0,331.83,363.39,39.7,36.4,0.323,798475.0,798475.0,16854,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939838,2311886.00
08/05/2017 09:30,2,1.344,ACTIVE,212.38,346.86,59.991,1501939804,"201051344000569","219011344069620",29.64,19.30,0,332.13,363.69,40.4,37.1,0.331,813421.0,813421.0,16827,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939839,2311887.00
08/05/2017 09:30,2,1.342,ACTIVE,212.61,346.86,59.917,1501939804,"201051344000983","219011344069620",29.86,19.00,0,330.93,363.39,40.6,37.3,0.336,804211.0,804211.0,16858,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939840,2311888.00
08/05/2017 09:30,2,1.332,ACTIVE,212.61,345.96,59.896,1501939804,"201051344001158","219011344069620",29.78,19.00,0,331.83,363.39,40.2,36.9,0.331,788366.1,788366.1,16857,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939841,2311889.00
08/05/2017 09:30,2,1.328,ACTIVE,212.83,347.46,59.949,1501939804,"201051344000576","219011344069620",29.48,18.70,0,332.13,363.99,39.7,36.4,0.327,802896.9,802896.9,16869,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939842,2311890.00
08/05/2017 09:30,2,1.148,ACTIVE,211.03,344.76,59.949,1501939804,"274151322000087","219011344069620",29.00,26.50,0,328.52,354.07,33.8,30.7,0.208,988242.1,988242.1,16974,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501939843,2311891.00
08/05/2017 09:45,2,1.541,ACTIVE,213.06,348.96,59.949,1501940703,"201051344000645","219011344069620",29.22,19.50,0,331.83,369.40,45.6,42.1,0.367,801830.3,801830.3,16844,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940705,2311892.00
08/05/2017 09:45,2,1.311,ACTIVE,211.25,342.65,59.944,1501940703,"274151322000085","219011344069620",28.88,22.50,0,332.43,357.08,38.3,35.1,0.256,1008170.5,1008170.5,16746,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940706,2311893.00
08/05/2017 09:45,2,1.555,ACTIVE,212.83,350.17,59.949,1501940703,"201051344000633","219011344069620",29.38,20.00,0,331.23,370.60,46.4,42.8,0.389,788901.7,788901.7,16895,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940707,2311894.00
08/05/2017 09:45,2,1.555,ACTIVE,212.83,348.96,59.938,1501940703,"201051344000469","219011344069620",29.54,18.70,0,331.53,369.70,46.5,43.0,0.389,792727.6,792727.6,16861,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940707,2311895.00
08/05/2017 09:45,2,1.543,ACTIVE,212.16,347.76,60.002,1501940703,"201051344000646","219011344069620",29.46,20.30,0,330.63,368.20,46.0,42.5,0.380,787212.0,787212.0,16848,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940708,2311896.00
08/05/2017 09:45,2,1.379,ACTIVE,210.80,340.85,59.944,1501940703,"274151322000052","219011344069620",29.06,23.80,0,331.83,358.28,40.6,37.2,0.278,1049875.6,1049875.6,16745,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940709,2311897.00
08/05/2017 09:45,2,1.586,ACTIVE,212.83,348.06,59.959,1501940703,"201051344000585","219011344069620",29.40,20.30,0,331.53,369.10,47.2,43.7,0.384,801006.6,801006.6,16847,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940710,2311898.00
08/05/2017 09:45,2,1.529,ACTIVE,212.38,346.56,59.901,1501940703,"201051344001230","219011344069620",29.46,20.70,0,329.73,366.10,45.6,42.1,0.371,791688.6,791688.6,16888,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940711,2311899.00
08/05/2017 09:45,2,1.539,ACTIVE,213.06,348.96,59.981,1501940703,"201051344000582","219011344069620",29.26,19.50,0,331.53,369.10,45.6,42.1,0.371,780728.0,780728.0,16837,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940712,2311900.00
08/05/2017 09:45,2,1.557,ACTIVE,212.16,346.86,59.944,1501940703,"201051344000955","219011344069620",29.70,20.30,0,329.73,367.30,46.9,43.3,0.380,800809.1,800809.1,16862,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940713,2311901.00
08/05/2017 09:45,2,0.896,ACTIVE,211.03,426.51,59.938,1501940703,"274151322000094","219011344069620",39.66,24.80,0,330.63,439.43,36.1,32.9,0.239,867172.5,867172.5,17129,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940714,2311902.00
08/05/2017 09:45,2,1.576,ACTIVE,212.83,348.66,59.949,1501940703,"201051344000579","219011344069620",29.64,20.30,0,332.43,369.70,47.4,43.8,0.376,811003.0,811003.0,16855,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940715,2311903.00
08/05/2017 09:45,2,1.576,ACTIVE,212.38,346.56,59.954,1501940703,"201051344000890","219011344069620",29.54,21.00,0,330.63,368.20,47.2,43.6,0.371,794877.4,794877.4,16860,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940716,2311904.00
08/05/2017 09:45,2,1.535,ACTIVE,212.83,348.06,59.949,1501940703,"201051344000438","219011344069620",30.00,20.30,0,331.53,368.50,46.6,43.1,0.389,797210.6,797210.6,16842,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940717,2311905.00
08/05/2017 09:45,2,1.557,ACTIVE,212.61,343.55,59.949,1501940703,"201051344000417","219011344069620",19.44,20.30,0,331.53,357.38,30.6,27.6,0.247,712813.5,712813.5,16885,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940718,2311906.00
08/05/2017 09:45,2,1.363,ACTIVE,211.25,349.26,59.949,1501940703,"274151322000083","219011344069620",28.86,23.30,0,331.83,357.98,39.9,36.5,0.287,1039273.4,1039273.4,16757,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940718,2311907.00
08/05/2017 09:45,2,1.441,ACTIVE,211.70,349.56,59.944,1501940703,"274151322000076","219011344069620",29.92,23.80,0,333.03,359.78,43.7,40.2,0.292,1109481.4,1109481.4,16750,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940719,2311908.00
08/05/2017 09:45,2,1.551,ACTIVE,212.38,348.36,59.970,1501940703,"201051344000868","219011344069620",29.78,19.00,0,331.53,369.10,46.8,43.2,0.376,791077.3,791077.3,16872,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940720,2311909.00
08/05/2017 09:45,2,1.436,ACTIVE,210.80,341.15,59.938,1501940703,"274151322000095","219011344069620",29.40,22.80,0,330.93,358.88,42.8,39.3,0.287,1098794.4,1098794.4,16769,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940721,2311910.00
08/05/2017 09:45,2,1.564,ACTIVE,212.61,345.96,59.954,1501940703,"201051344000988","219011344069620",19.30,19.30,0,331.83,360.38,30.6,27.6,0.252,685439.1,685439.1,16847,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940722,2311911.00
08/05/2017 09:45,2,1.561,ACTIVE,212.38,346.86,59.896,1501940703,"201051344001025","219011344069620",29.88,19.80,0,331.53,368.80,47.3,43.7,0.371,798015.0,798015.0,16846,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940723,2311912.00
08/05/2017 09:45,2,1.533,ACTIVE,212.61,348.06,60.007,1501940703,"201051344000458","219011344069620",29.52,20.30,0,331.83,369.40,45.9,42.3,0.384,802261.6,802261.6,16842,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940724,2311913.00
08/05/2017 09:45,2,1.549,ACTIVE,213.29,350.47,59.901,1501940703,"201051344000853","219011344069620",29.52,19.80,0,333.63,370.60,46.4,42.8,0.380,803567.2,803567.2,16863,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940725,2311914.00
08/05/2017 09:45,2,1.555,ACTIVE,212.61,348.66,59.949,1501940703,"201051344000685","219011344069620",29.10,20.00,0,330.93,368.20,45.9,42.3,0.393,797040.3,797040.3,16879,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940726,2311915.00
08/05/2017 09:45,2,1.529,ACTIVE,212.83,347.76,59.954,1501940703,"201051344000917","219011344069620",29.52,21.00,0,331.83,368.50,45.8,42.2,0.371,793735.6,793735.6,16875,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940727,2311916.00
08/05/2017 09:45,2,1.523,ACTIVE,212.83,347.46,59.949,1501940703,"201051344001145","219011344069620",29.70,19.80,0,331.23,368.20,45.9,42.4,0.371,801749.3,801749.3,16861,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940727,2311917.00
08/05/2017 09:45,2,1.557,ACTIVE,212.83,348.36,59.965,1501940703,"201051344000651","219011344069620",29.56,19.30,0,331.83,368.80,46.7,43.1,0.376,790675.9,790675.9,16854,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940728,2311918.00
08/05/2017 09:45,2,1.328,ACTIVE,210.80,342.05,59.954,1501940703,"274151322000088","219011344069620",28.65,22.50,0,331.83,356.78,38.5,35.3,0.247,997186.7,997186.7,16749,0,0,0,L,1151911521,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940729,2311919.00
08/05/2017 09:45,2,0.949,ACTIVE,211.48,412.98,59.959,1501940703,"274151322000068","219011344069620",38.65,25.50,0,333.93,443.04,37.1,33.9,0.243,867978.7,867978.7,17141,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940730,2311920.00
08/05/2017 09:45,2,1.566,ACTIVE,212.61,347.16,59.975,1501940703,"201051344001135","219011344069620",29.50,19.80,0,330.33,367.90,46.8,43.3,0.376,786227.4,786227.4,16824,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940731,2311921.00
08/05/2017 09:45,2,1.553,ACTIVE,212.16,348.06,59.933,1501940703,"201051344000594","219011344069620",29.76,22.00,0,330.63,368.20,46.8,43.3,0.376,805642.2,805642.2,16849,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940732,2311922.00
08/05/2017 09:45,2,1.564,ACTIVE,212.83,347.76,59.912,1501940703,"201051344001203","219011344069620",29.58,20.30,0,331.83,369.70,46.9,43.3,0.384,796105.6,796105.6,16881,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940733,2311923.00
08/05/2017 09:45,2,1.354,ACTIVE,211.03,348.96,59.944,1501940703,"274151322000054","219011344069620",28.53,22.30,0,331.83,357.38,39.1,35.8,0.265,1013265.3,1013265.3,16734,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940734,2311924.00
08/05/2017 09:45,2,1.562,ACTIVE,212.61,347.76,59.965,1501940703,"201051344000867","219011344069620",29.54,20.00,0,331.23,368.50,46.8,43.2,0.371,789824.2,789824.2,16880,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940735,2311925.00
08/05/2017 09:45,2,1.529,ACTIVE,212.83,348.06,59.954,1501940703,"201051344001093","219011344069620",29.86,20.30,0,331.83,367.90,46.3,42.7,0.367,793726.2,793726.2,16882,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940736,2311926.00
08/05/2017 09:45,2,1.516,ACTIVE,212.61,348.66,59.991,1501940703,"201051344000900","219011344069620",29.72,19.00,0,330.93,369.10,45.7,42.2,0.380,811701.8,811701.8,16884,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940737,2311927.00
08/05/2017 09:45,2,1.520,ACTIVE,212.83,348.06,59.965,1501940703,"201051344000648","219011344069620",29.62,19.30,0,332.43,369.10,45.6,42.1,0.380,798485.2,798485.2,16855,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940738,2311928.00
08/05/2017 09:45,2,1.525,ACTIVE,212.83,349.26,59.965,1501940703,"201051344000569","219011344069620",29.98,19.80,0,332.43,369.40,46.3,42.8,0.380,813431.3,813431.3,16828,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940739,2311929.00
08/05/2017 09:45,2,1.535,ACTIVE,212.83,348.36,59.965,1501940703,"201051344000983","219011344069620",29.94,19.50,0,331.53,369.10,46.6,43.0,0.389,804221.4,804221.4,16859,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940740,2311930.00
08/05/2017 09:45,2,1.555,ACTIVE,212.83,348.96,59.970,1501940703,"201051344001158","219011344069620",29.40,19.50,0,332.13,369.40,46.3,42.8,0.389,788376.5,788376.5,16858,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940741,2311931.00
08/05/2017 09:45,2,1.533,ACTIVE,213.06,350.17,60.012,1501940703,"201051344000576","219011344069620",29.36,19.30,0,332.43,369.70,45.6,42.1,0.371,802907.1,802907.1,16870,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940741,2311932.00
08/05/2017 09:45,2,1.346,ACTIVE,211.25,342.05,59.959,1501940703,"274151322000087","219011344069620",28.61,28.30,0,332.13,357.08,39.0,35.7,0.234,988250.7,988250.7,16975,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501940742,2311933.00
08/05/2017 10:00,2,2.088,ACTIVE,213.74,354.97,59.970,1501941603,"201051344000645","219011344069620",29.76,20.30,0,332.73,380.52,62.9,58.8,0.517,801842.8,801842.8,16845,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941605,2311934.00
08/05/2017 10:00,2,1.828,ACTIVE,211.70,355.28,59.991,1501941603,"274151322000085","219011344069620",28.90,23.50,0,332.43,363.99,53.5,49.7,0.371,1008181.0,1008181.0,16747,0,0,0,L,1151911521,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941605,2311935.00
08/05/2017 10:00,2,2.125,ACTIVE,213.51,356.18,59.970,1501941603,"201051344000633","219011344069620",29.50,21.00,0,332.13,381.12,63.5,59.4,0.544,788914.4,788914.4,16896,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941606,2311936.00
08/05/2017 10:00,2,2.090,ACTIVE,213.74,356.18,59.965,1501941603,"201051344000469","219011344069620",30.10,19.00,0,332.13,380.82,63.8,59.6,0.539,792740.4,792740.4,16862,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941607,2311937.00
08/05/2017 10:00,2,2.119,ACTIVE,213.06,353.77,59.907,1501941603,"201051344000646","219011344069620",29.34,21.00,0,329.13,379.02,63.0,58.9,0.539,787224.6,787224.6,16849,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941608,2311938.00
08/05/2017 10:00,2,1.902,ACTIVE,211.25,342.05,59.959,1501941603,"274151322000052","219011344069620",29.28,24.50,0,331.83,365.49,56.4,52.5,0.380,1049886.8,1049886.8,16746,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941609,2311939.00
08/05/2017 10:00,2,2.146,ACTIVE,213.74,354.37,60.034,1501941603,"201051344000585","219011344069620",29.54,21.30,0,331.83,379.62,64.2,60.1,0.526,801019.5,801019.5,16848,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941610,2311940.00
08/05/2017 10:00,2,2.082,ACTIVE,213.06,352.57,59.896,1501941603,"201051344001230","219011344069620",29.70,21.30,0,330.63,377.22,62.7,58.6,0.517,791701.1,791701.1,16889,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941611,2311941.00
08/05/2017 10:00,2,2.088,ACTIVE,213.96,354.37,59.965,1501941603,"201051344000582","219011344069620",29.48,20.30,0,332.13,379.92,62.4,58.3,0.517,780740.4,780740.4,16838,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941612,2311942.00
08/05/2017 10:00,2,2.125,ACTIVE,212.83,353.17,59.944,1501941603,"201051344000955","219011344069620",29.68,21.30,0,330.33,378.42,63.9,59.8,0.539,800821.9,800821.9,16863,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941613,2311943.00
08/05/2017 10:00,2,1.275,ACTIVE,211.70,427.11,59.959,1501941603,"274151322000094","219011344069620",39.24,25.50,0,333.03,448.75,51.0,47.3,0.349,867182.4,867182.4,17130,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941614,2311944.00
08/05/2017 10:00,2,2.129,ACTIVE,213.74,354.97,59.912,1501941603,"201051344000579","219011344069620",29.82,21.30,0,333.03,380.82,64.3,60.2,0.530,811016.0,811016.0,16856,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941615,2311945.00
08/05/2017 10:00,2,2.150,ACTIVE,213.06,353.47,59.959,1501941603,"201051344000890","219011344069620",29.46,22.00,0,329.73,379.32,64.2,60.0,0.521,794890.3,794890.3,16861,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941616,2311946.00
08/05/2017 10:00,2,2.086,ACTIVE,213.51,354.37,59.928,1501941603,"201051344000438","219011344069620",30.16,21.30,0,330.93,379.62,63.8,59.6,0.530,797223.4,797223.4,16843,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941617,2311947.00
08/05/2017 10:00,2,2.119,ACTIVE,213.51,348.36,59.933,1501941603,"201051344000417","219011344069620",19.40,21.30,0,330.63,365.19,41.7,38.3,0.345,712821.7,712821.7,16886,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941618,2311948.00
08/05/2017 10:00,2,1.893,ACTIVE,211.03,347.46,59.965,1501941603,"274151322000083","219011344069620",28.84,24.50,0,331.83,365.19,55.3,51.4,0.398,1039284.3,1039284.3,16758,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941619,2311949.00
08/05/2017 10:00,2,1.992,ACTIVE,212.16,351.07,59.954,1501941603,"274151322000076","219011344069620",30.16,25.30,0,333.03,367.90,60.9,56.8,0.424,1109493.5,1109493.5,16751,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941620,2311950.00
08/05/2017 10:00,2,2.158,ACTIVE,213.29,354.07,59.954,1501941603,"201051344000868","219011344069620",29.26,19.50,0,332.43,379.62,64.0,59.8,0.521,791090.1,791090.1,16873,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941621,2311951.00
08/05/2017 10:00,2,1.990,ACTIVE,210.80,351.97,59.944,1501941603,"274151322000095","219011344069620",29.54,24.00,0,331.23,366.70,59.5,55.5,0.407,1098806.2,1098806.2,16770,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941622,2311952.00
08/05/2017 10:00,2,2.146,ACTIVE,213.51,351.07,59.954,1501941603,"201051344000988","219011344069620",19.34,19.80,0,332.13,368.20,42.1,38.7,0.354,685447.4,685447.4,16848,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941622,2311953.00
08/05/2017 10:00,2,2.139,ACTIVE,213.51,354.07,59.949,1501941603,"201051344001025","219011344069620",29.82,21.00,0,331.83,380.22,64.5,60.4,0.521,798028.0,798028.0,16847,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941623,2311954.00
08/05/2017 10:00,2,2.088,ACTIVE,213.29,354.67,59.954,1501941603,"201051344000458","219011344069620",29.74,21.00,0,333.03,379.62,62.9,58.8,0.535,802274.2,802274.2,16843,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941624,2311955.00
08/05/2017 10:00,2,2.115,ACTIVE,213.96,357.38,59.954,1501941603,"201051344000853","219011344069620",29.64,20.30,0,334.24,382.03,63.5,59.4,0.535,803580.0,803580.0,16864,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941625,2311956.00
08/05/2017 10:00,2,2.098,ACTIVE,213.51,354.07,60.007,1501941603,"201051344000685","219011344069620",29.58,21.00,0,330.93,379.32,62.8,58.7,0.548,797052.9,797052.9,16880,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941626,2311957.00
08/05/2017 10:00,2,2.084,ACTIVE,213.74,354.37,59.875,1501941603,"201051344000917","219011344069620",29.68,21.50,0,330.33,379.32,62.6,58.5,0.526,793748.2,793748.2,16876,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941627,2311958.00
08/05/2017 10:00,2,2.104,ACTIVE,213.29,353.47,59.949,1501941603,"201051344001145","219011344069620",29.44,20.70,0,332.13,379.62,62.7,58.6,0.521,801761.9,801761.9,16862,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941628,2311959.00
08/05/2017 10:00,2,2.104,ACTIVE,213.74,355.88,59.970,1501941603,"201051344000651","219011344069620",29.96,20.00,0,332.73,379.92,63.9,59.7,0.521,790688.8,790688.8,16855,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941629,2311960.00
08/05/2017 10:00,2,1.842,ACTIVE,211.25,354.97,59.949,1501941603,"274151322000088","219011344069620",28.96,23.30,0,331.83,364.29,54.0,50.2,0.371,997197.3,997197.3,16750,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941630,2311961.00
08/05/2017 10:00,2,1.240,ACTIVE,211.93,432.82,59.954,1501941603,"274151322000068","219011344069620",40.51,26.30,0,333.93,454.16,50.3,46.6,0.336,867988.7,867988.7,17142,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941631,2311962.00
08/05/2017 10:00,2,2.135,ACTIVE,213.51,353.47,59.949,1501941603,"201051344001135","219011344069620",29.52,20.30,0,331.23,379.32,63.9,59.7,0.521,786240.2,786240.2,16825,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941631,2311963.00
08/05/2017 10:00,2,2.119,ACTIVE,212.83,353.47,59.954,1501941603,"201051344000594","219011344069620",29.88,23.00,0,330.93,379.32,64.2,60.0,0.521,805655.1,805655.1,16850,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941632,2311964.00
08/05/2017 10:00,2,2.125,ACTIVE,213.74,354.07,59.891,1501941603,"201051344001203","219011344069620",29.86,21.30,0,331.23,381.42,64.3,60.2,0.530,796118.5,796118.5,16882,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941633,2311965.00
08/05/2017 10:00,2,1.885,ACTIVE,211.03,354.97,59.944,1501941603,"274151322000054","219011344069620",28.49,23.50,0,331.83,364.89,54.4,50.6,0.376,1013276.0,1013276.0,16735,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941634,2311966.00
08/05/2017 10:00,2,2.127,ACTIVE,213.29,353.77,59.949,1501941603,"201051344000867","219011344069620",29.68,21.00,0,331.83,379.32,63.9,59.8,0.517,789837.0,789837.0,16881,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941635,2311967.00
08/05/2017 10:00,2,2.119,ACTIVE,213.51,354.37,59.981,1501941603,"201051344001093","219011344069620",29.68,21.50,0,331.23,379.62,63.7,59.6,0.513,793739.0,793739.0,16883,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941636,2311968.00
08/05/2017 10:00,2,2.100,ACTIVE,213.29,354.67,59.959,1501941603,"201051344000900","219011344069620",29.78,19.50,0,331.53,380.52,63.4,59.2,0.530,811714.5,811714.5,16885,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941637,2311969.00
08/05/2017 10:00,2,2.100,ACTIVE,213.51,354.97,59.954,1501941603,"201051344000648","219011344069620",29.56,19.80,0,332.43,380.22,62.8,58.7,0.530,798497.8,798497.8,16856,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941638,2311970.00
08/05/2017 10:00,2,2.092,ACTIVE,213.51,354.67,59.944,1501941603,"201051344000569","219011344069620",30.08,20.30,0,332.73,380.82,63.8,59.6,0.530,813444.2,813444.2,16829,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941639,2311971.00
08/05/2017 10:00,2,2.105,ACTIVE,213.51,354.37,59.981,1501941603,"201051344000983","219011344069620",30.00,20.00,0,331.23,380.82,63.9,59.8,0.539,804234.3,804234.3,16860,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941640,2311972.00
08/05/2017 10:00,2,2.129,ACTIVE,213.51,354.67,59.981,1501941603,"201051344001158","219011344069620",29.56,20.30,0,333.33,380.82,63.7,59.6,0.530,788389.3,788389.3,16859,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941641,2311973.00
08/05/2017 10:00,2,2.094,ACTIVE,213.74,355.28,59.949,1501941603,"201051344000576","219011344069620",29.72,19.80,0,333.03,381.12,63.1,58.9,0.521,802919.7,802919.7,16871,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941642,2311974.00
08/05/2017 10:00,2,1.850,ACTIVE,211.70,353.17,59.975,1501941603,"274151322000087","219011344069620",29.10,30.30,0,332.13,364.29,54.5,50.7,0.345,988261.5,988261.5,16976,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501941643,2311975.00
08/05/2017 10:15,2,2.244,ACTIVE,213.96,355.88,59.959,1501942503,"201051344000645","219011344069620",29.54,20.70,0,334.54,382.93,67.2,62.9,0.552,801857.2,801857.2,16846,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942504,2311976.00
08/05/2017 10:15,2,1.973,ACTIVE,212.38,354.67,59.954,1501942503,"274151322000085","219011344069620",28.49,24.00,0,332.73,365.80,56.9,53.0,0.393,1008193.2,1008193.2,16748,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942505,2311977.00
