ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 10:15,2,2.281,ACTIVE,213.96,357.38,59.959,1501942503,"201051344000633","219011344069620",29.40,21.80,0,333.33,382.93,68.0,63.7,0.579,788928.9,788928.9,16897,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942506,2311978.00
08/05/2017 10:15,2,2.273,ACTIVE,213.96,356.48,60.002,1501942503,"201051344000469","219011344069620",29.76,19.50,0,333.63,383.53,68.5,64.2,0.570,792755.0,792755.0,16863,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942507,2311979.00
08/05/2017 10:15,2,2.260,ACTIVE,212.83,354.67,60.012,1501942503,"201051344000646","219011344069620",29.48,21.80,0,330.93,381.42,67.5,63.3,0.575,787239.0,787239.0,16850,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942508,2311980.00
08/05/2017 10:15,2,2.066,ACTIVE,211.25,356.18,59.949,1501942503,"274151322000052","219011344069620",28.86,25.50,0,332.43,367.60,60.5,56.4,0.429,1049899.6,1049899.6,16747,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942509,2311981.00
08/05/2017 10:15,2,2.305,ACTIVE,213.74,356.18,59.981,1501942503,"201051344000585","219011344069620",29.52,21.80,0,333.33,382.33,69.0,64.6,0.566,801034.2,801034.2,16849,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942510,2311982.00
08/05/2017 10:15,2,2.252,ACTIVE,213.06,354.37,59.928,1501942503,"201051344001230","219011344069620",29.64,22.30,0,329.13,380.22,67.6,63.3,0.557,791715.4,791715.4,16890,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942511,2311983.00
08/05/2017 10:15,2,2.262,ACTIVE,213.96,355.28,59.965,1501942503,"201051344000582","219011344069620",29.36,21.30,0,333.03,382.03,67.3,63.0,0.548,780754.7,780754.7,16839,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942512,2311984.00
08/05/2017 10:15,2,2.299,ACTIVE,212.83,354.67,59.970,1501942503,"201051344000955","219011344069620",29.64,21.80,0,330.63,381.42,69.0,64.7,0.579,800836.5,800836.5,16864,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942512,2311985.00
08/05/2017 10:15,2,1.318,ACTIVE,211.48,436.43,59.944,1501942503,"274151322000094","219011344069620",40.16,26.50,0,397.35,454.16,53.9,50.1,0.371,867193.8,867193.8,17131,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942513,2311986.00
08/05/2017 10:15,2,2.322,ACTIVE,213.96,357.08,59.954,1501942503,"201051344000579","219011344069620",29.62,22.00,0,334.54,384.13,69.7,65.3,0.579,811030.7,811030.7,16857,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942514,2311987.00
08/05/2017 10:15,2,2.309,ACTIVE,213.06,353.47,59.933,1501942503,"201051344000890","219011344069620",29.72,22.50,0,331.53,382.33,69.5,65.2,0.561,794905.0,794905.0,16862,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942515,2311988.00
08/05/2017 10:15,2,2.279,ACTIVE,213.51,355.58,60.039,1501942503,"201051344000438","219011344069620",29.90,21.80,0,333.03,382.93,69.1,64.7,0.570,797238.0,797238.0,16844,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942516,2311989.00
08/05/2017 10:15,2,2.334,ACTIVE,213.29,348.96,59.981,1501942503,"201051344000417","219011344069620",19.04,22.00,0,332.13,367.00,45.0,41.5,0.371,712831.0,712831.0,16887,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942517,2311990.00
08/05/2017 10:15,2,2.055,ACTIVE,211.48,346.86,59.965,1501942503,"274151322000083","219011344069620",28.82,25.00,0,332.43,367.00,60.0,56.0,0.433,1039296.9,1039296.9,16759,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942518,2311991.00
08/05/2017 10:15,2,2.193,ACTIVE,212.38,349.56,59.965,1501942503,"274151322000076","219011344069620",29.82,26.80,0,333.63,370.00,66.2,62.0,0.455,1109507.4,1109507.4,16752,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942519,2311992.00
08/05/2017 10:15,2,2.338,ACTIVE,213.29,356.18,59.965,1501942503,"201051344000868","219011344069620",29.36,20.00,0,333.03,383.83,69.5,65.2,0.566,791104.8,791104.8,16874,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942520,2311993.00
08/05/2017 10:15,2,2.154,ACTIVE,211.70,354.07,59.949,1501942503,"274151322000095","219011344069620",29.62,24.80,0,332.13,369.70,64.6,60.5,0.424,1098819.8,1098819.8,16771,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942521,2311994.00
08/05/2017 10:15,2,2.350,ACTIVE,213.74,351.97,59.938,1501942503,"201051344000988","219011344069620",19.20,20.00,0,333.63,370.90,45.7,42.2,0.384,685456.8,685456.8,16849,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942521,2311995.00
08/05/2017 10:15,2,2.301,ACTIVE,213.51,354.97,59.896,1501942503,"201051344001025","219011344069620",29.98,21.50,0,333.63,383.53,69.9,65.5,0.570,798042.7,798042.7,16848,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942522,2311996.00
08/05/2017 10:15,2,2.297,ACTIVE,213.96,356.78,59.975,1501942503,"201051344000458","219011344069620",29.22,21.50,0,333.33,383.83,68.0,63.7,0.588,802288.5,802288.5,16844,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942523,2311997.00
08/05/2017 10:15,2,2.295,ACTIVE,214.19,358.28,59.938,1501942503,"201051344000853","219011344069620",29.68,20.70,0,335.14,384.73,69.0,64.7,0.592,803594.5,803594.5,16865,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942524,2311998.00
08/05/2017 10:15,2,2.234,ACTIVE,213.29,355.88,59.970,1501942503,"201051344000685","219011344069620",30.06,21.50,0,331.83,382.63,68.1,63.8,0.592,797067.2,797067.2,16881,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942525,2311999.00
08/05/2017 10:15,2,2.281,ACTIVE,213.74,355.88,59.996,1501942503,"201051344000917","219011344069620",29.36,22.00,0,332.43,382.33,67.8,63.5,0.570,793762.4,793762.4,16877,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942526,2312000.00
08/05/2017 10:15,2,2.270,ACTIVE,213.29,354.67,60.002,1501942503,"201051344001145","219011344069620",29.60,21.30,0,332.73,382.63,68.0,63.7,0.552,801776.1,801776.1,16863,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942527,2312001.00
08/05/2017 10:15,2,2.326,ACTIVE,213.74,356.48,59.928,1501942503,"201051344000651","219011344069620",29.34,21.00,0,333.93,382.93,69.2,64.8,0.566,790703.3,790703.3,16856,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942528,2312002.00
08/05/2017 10:15,2,2.014,ACTIVE,211.48,342.65,59.975,1501942503,"274151322000088","219011344069620",28.86,24.30,0,332.13,366.70,58.9,54.9,0.389,997209.6,997209.6,16751,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942529,2312003.00
08/05/2017 10:15,2,1.342,ACTIVE,212.16,431.02,59.981,1501942503,"274151322000068","219011344069620",40.41,27.30,0,397.96,456.27,54.3,50.5,0.367,868000.3,868000.3,17143,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942530,2312004.00
08/05/2017 10:15,2,2.303,ACTIVE,213.29,355.28,60.002,1501942503,"201051344001135","219011344069620",29.60,21.30,0,331.83,382.33,69.0,64.7,0.570,786254.8,786254.8,16826,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942530,2312005.00
08/05/2017 10:15,2,2.311,ACTIVE,213.06,355.88,59.986,1501942503,"201051344000594","219011344069620",29.58,24.00,0,331.83,382.03,69.3,64.9,0.557,805669.7,805669.7,16851,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942531,2312006.00
08/05/2017 10:15,2,2.324,ACTIVE,213.51,355.28,59.975,1501942503,"201051344001203","219011344069620",29.56,22.00,0,332.73,385.03,69.6,65.2,0.570,796133.1,796133.1,16883,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942532,2312007.00
08/05/2017 10:15,2,2.033,ACTIVE,211.48,356.48,59.986,1501942503,"274151322000054","219011344069620",28.61,24.00,0,331.83,367.90,58.9,55.0,0.402,1013288.4,1013288.4,16736,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942533,2312008.00
08/05/2017 10:15,2,2.309,ACTIVE,213.74,354.97,59.933,1501942503,"201051344000867","219011344069620",29.46,21.50,0,333.33,383.23,69.0,64.6,0.566,789851.6,789851.6,16882,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942534,2312009.00
08/05/2017 10:15,2,2.311,ACTIVE,213.51,356.48,59.970,1501942503,"201051344001093","219011344069620",29.42,21.80,0,332.73,383.23,68.9,64.5,0.561,793753.5,793753.5,16884,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942535,2312010.00
08/05/2017 10:15,2,2.279,ACTIVE,213.74,355.88,60.028,1501942503,"201051344000900","219011344069620",29.66,20.00,0,333.63,384.43,68.4,64.1,0.561,811728.9,811728.9,16886,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942536,2312011.00
08/05/2017 10:15,2,2.264,ACTIVE,213.96,356.48,59.975,1501942503,"201051344000648","219011344069620",29.46,20.30,0,334.54,383.53,67.5,63.2,0.561,798512.1,798512.1,16857,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942537,2312012.00
08/05/2017 10:15,2,2.273,ACTIVE,213.74,356.48,59.965,1501942503,"201051344000569","219011344069620",29.78,21.30,0,334.54,383.83,68.6,64.3,0.570,813458.7,813458.7,16830,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942538,2312013.00
08/05/2017 10:15,2,2.271,ACTIVE,213.96,357.38,60.002,1501942503,"201051344000983","219011344069620",29.86,21.30,0,333.33,384.43,68.7,64.4,0.588,804248.8,804248.8,16861,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942539,2312014.00
08/05/2017 10:15,2,2.312,ACTIVE,213.74,357.08,59.938,1501942503,"201051344001158","219011344069620",29.28,20.70,0,333.63,384.13,68.6,64.3,0.579,788403.8,788403.8,16860,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942540,2312015.00
08/05/2017 10:15,2,2.246,ACTIVE,214.19,357.08,59.965,1501942503,"201051344000576","219011344069620",29.82,20.30,0,334.84,384.43,67.8,63.5,0.566,802934.1,802934.1,16872,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942541,2312016.00
08/05/2017 10:15,2,2.012,ACTIVE,211.48,348.66,59.944,1501942503,"274151322000087","219011344069620",28.86,31.80,0,332.43,366.40,58.8,54.8,0.376,988273.8,988273.8,16977,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501942542,2312017.00
08/05/2017 10:30,2,2.896,ACTIVE,214.64,347.46,59.954,1501943403,"201051344000645","219011344069620",29.20,23.30,0,334.54,390.44,85.7,80.8,0.393,801875.4,801875.4,16847,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943404,2312018.00
08/05/2017 10:30,2,2.555,ACTIVE,211.93,353.47,59.954,1501943403,"274151322000085","219011344069620",28.31,25.80,0,328.52,376.62,73.2,68.7,0.504,1008208.7,1008208.7,16749,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943405,2312019.00
08/05/2017 10:30,2,2.900,ACTIVE,214.41,348.06,59.965,1501943403,"201051344000633","219011344069620",29.22,23.80,0,333.03,390.74,85.9,81.0,0.415,788947.3,788947.3,16898,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943406,2312020.00
08/05/2017 10:30,2,2.879,ACTIVE,214.64,348.06,59.965,1501943403,"201051344000469","219011344069620",29.72,21.50,0,333.03,391.64,86.7,81.7,0.407,792773.6,792773.6,16864,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943407,2312021.00
08/05/2017 10:30,2,2.883,ACTIVE,213.29,346.26,59.965,1501943403,"201051344000646","219011344069620",29.18,24.00,0,330.63,389.84,85.2,80.3,0.407,787257.2,787257.2,16851,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943408,2312022.00
08/05/2017 10:30,2,2.639,ACTIVE,211.70,360.69,59.949,1501943403,"274151322000052","219011344069620",28.92,27.80,0,325.82,377.82,77.2,72.6,0.557,1049916.0,1049916.0,16748,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943409,2312023.00
08/05/2017 10:30,2,2.906,ACTIVE,214.19,346.86,59.986,1501943403,"201051344000585","219011344069620",29.48,24.00,0,333.63,389.84,86.9,81.9,0.398,801052.7,801052.7,16850,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943410,2312024.00
08/05/2017 10:30,2,2.826,ACTIVE,213.29,344.76,59.917,1501943403,"201051344001230","219011344069620",29.92,24.50,0,330.33,387.44,85.7,80.7,0.402,791733.6,791733.6,16891,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943411,2312025.00
08/05/2017 10:30,2,2.895,ACTIVE,214.41,347.16,59.922,1501943403,"201051344000582","219011344069620",29.26,24.00,0,333.03,389.84,85.8,80.9,0.398,780772.8,780772.8,16840,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943412,2312026.00
08/05/2017 10:30,2,2.967,ACTIVE,213.51,345.66,59.975,1501943403,"201051344000955","219011344069620",29.44,24.00,0,331.53,388.34,88.5,83.5,0.424,800855.1,800855.1,16865,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943412,2312027.00
08/05/2017 10:30,2,1.814,ACTIVE,212.16,430.12,59.954,1501943403,"274151322000094","219011344069620",38.86,28.00,0,391.64,463.48,71.3,66.9,0.495,867208.3,867208.3,17132,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943413,2312028.00
08/05/2017 10:30,2,3.016,ACTIVE,214.64,347.76,59.959,1501943403,"201051344000579","219011344069620",29.28,24.80,0,335.14,391.04,89.5,84.4,0.420,811049.3,811049.3,16858,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943414,2312029.00
08/05/2017 10:30,2,3.025,ACTIVE,213.51,344.76,59.986,1501943403,"201051344000890","219011344069620",29.56,25.50,0,331.83,389.54,90.6,85.5,0.415,794923.5,794923.5,16863,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943415,2312030.00
08/05/2017 10:30,2,3.043,ACTIVE,213.96,347.16,60.007,1501943403,"201051344000438","219011344069620",29.46,24.50,0,332.43,390.14,90.8,85.7,0.429,797256.4,797256.4,16845,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943416,2312031.00
08/05/2017 10:30,2,3.016,ACTIVE,213.74,351.97,59.996,1501943403,"201051344000417","219011344069620",19.18,23.30,0,331.83,379.92,58.6,54.6,0.499,712842.9,712842.9,16888,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943417,2312032.00
08/05/2017 10:30,2,2.723,ACTIVE,211.93,343.25,59.954,1501943403,"274151322000083","219011344069620",29.08,27.50,0,327.92,377.22,80.1,75.4,0.318,1039313.1,1039313.1,16760,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943418,2312033.00
08/05/2017 10:30,2,2.854,ACTIVE,212.83,351.97,59.944,1501943403,"274151322000076","219011344069620",29.86,30.80,0,332.73,376.62,86.2,81.3,0.327,1109525.2,1109525.2,16753,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943419,2312034.00
08/05/2017 10:30,2,2.908,ACTIVE,213.96,347.46,59.959,1501943403,"201051344000868","219011344069620",29.44,22.50,0,332.73,389.84,86.7,81.8,0.402,791123.4,791123.4,16875,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943420,2312035.00
08/05/2017 10:30,2,2.723,ACTIVE,211.70,341.75,59.944,1501943403,"274151322000095","219011344069620",29.74,28.80,0,328.52,376.62,82.0,77.2,0.309,1098837.1,1098837.1,16772,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943421,2312036.00
08/05/2017 10:30,2,2.893,ACTIVE,214.41,353.47,59.949,1501943403,"201051344000988","219011344069620",19.16,21.30,0,333.93,383.53,56.2,52.4,0.477,685468.9,685468.9,16850,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943422,2312037.00
08/05/2017 10:30,2,2.883,ACTIVE,213.74,345.66,59.949,1501943403,"201051344001025","219011344069620",29.40,24.50,0,332.73,390.74,85.9,81.0,0.389,798061.4,798061.4,16849,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943423,2312038.00
08/05/2017 10:30,2,2.795,ACTIVE,214.41,346.56,59.959,1501943403,"201051344000458","219011344069620",29.50,23.80,0,333.63,390.44,83.6,78.7,0.402,802306.8,802306.8,16845,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943423,2312039.00
08/05/2017 10:30,2,2.836,ACTIVE,215.09,348.36,59.949,1501943403,"201051344000853","219011344069620",29.38,23.30,0,334.54,391.64,84.4,79.6,0.393,803613.0,803613.0,16866,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943424,2312040.00
08/05/2017 10:30,2,2.799,ACTIVE,213.51,345.66,59.938,1501943403,"201051344000685","219011344069620",29.50,24.00,0,332.43,389.54,83.6,78.8,0.407,797085.4,797085.4,16882,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943425,2312041.00
08/05/2017 10:30,2,2.785,ACTIVE,213.96,345.96,59.986,1501943403,"201051344000917","219011344069620",29.44,24.50,0,331.83,389.54,83.0,78.2,0.389,793780.6,793780.6,16878,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943426,2312042.00
08/05/2017 10:30,2,2.795,ACTIVE,213.51,345.96,59.949,1501943403,"201051344001145","219011344069620",29.28,24.00,0,332.43,388.94,82.9,78.1,0.380,801794.3,801794.3,16864,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943427,2312043.00
08/05/2017 10:30,2,2.846,ACTIVE,213.96,346.56,59.970,1501943403,"201051344000651","219011344069620",29.22,23.80,0,333.33,389.84,84.2,79.3,0.389,790721.9,790721.9,16857,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943428,2312044.00
08/05/2017 10:30,2,2.506,ACTIVE,211.70,346.56,59.944,1501943403,"274151322000088","219011344069620",28.53,25.80,0,328.52,377.52,72.3,67.9,0.495,997225.4,997225.4,16752,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943429,2312045.00
08/05/2017 10:30,2,1.715,ACTIVE,212.83,432.52,59.959,1501943403,"274151322000068","219011344069620",39.02,28.80,0,398.86,459.87,67.7,63.5,0.468,868015.1,868015.1,17144,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943430,2312046.00
08/05/2017 10:30,2,2.812,ACTIVE,213.74,344.45,59.944,1501943403,"201051344001135","219011344069620",29.34,23.50,0,332.73,388.64,83.6,78.8,0.389,786273.3,786273.3,16827,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943431,2312047.00
08/05/2017 10:30,2,2.836,ACTIVE,213.51,345.66,59.938,1501943403,"201051344000594","219011344069620",29.06,27.30,0,330.93,391.34,83.5,78.7,0.384,805688.3,805688.3,16852,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943432,2312048.00
08/05/2017 10:30,2,2.822,ACTIVE,213.96,345.66,59.959,1501943403,"201051344001203","219011344069620",29.50,24.80,0,333.93,390.74,84.4,79.5,0.402,796151.9,796151.9,16884,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943433,2312049.00
08/05/2017 10:30,2,2.482,ACTIVE,211.93,354.67,59.954,1501943403,"274151322000054","219011344069620",28.57,25.50,0,326.12,378.12,71.7,67.3,0.499,1013304.3,1013304.3,16737,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943434,2312050.00
08/05/2017 10:30,2,2.838,ACTIVE,214.19,345.66,59.949,1501943403,"201051344000867","219011344069620",28.96,24.30,0,333.63,389.24,83.2,78.4,0.380,789870.2,789870.2,16883,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943435,2312051.00
08/05/2017 10:30,2,2.789,ACTIVE,213.96,346.26,59.928,1501943403,"201051344001093","219011344069620",29.52,23.80,0,332.73,389.84,83.4,78.6,0.380,793772.1,793772.1,16885,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943436,2312052.00
08/05/2017 10:30,2,2.762,ACTIVE,214.19,346.86,59.917,1501943403,"201051344000900","219011344069620",29.68,22.50,0,333.33,391.04,83.0,78.2,0.384,811747.5,811747.5,16887,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943437,2312053.00
08/05/2017 10:30,2,2.734,ACTIVE,214.41,346.26,59.944,1501943403,"201051344000648","219011344069620",29.38,22.30,0,333.93,390.44,81.4,76.6,0.384,798530.3,798530.3,16858,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943438,2312054.00
08/05/2017 10:30,2,2.746,ACTIVE,214.41,347.46,59.959,1501943403,"201051344000569","219011344069620",29.68,23.50,0,334.24,390.44,82.5,77.7,0.384,813477.2,813477.2,16831,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943439,2312055.00
08/05/2017 10:30,2,2.756,ACTIVE,214.41,346.56,59.949,1501943403,"201051344000983","219011344069620",29.64,23.30,0,334.24,390.44,82.8,78.0,0.393,804267.4,804267.4,16862,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943439,2312056.00
08/05/2017 10:30,2,2.775,ACTIVE,214.41,346.26,59.959,1501943403,"201051344001158","219011344069620",29.32,23.30,0,334.84,391.04,82.4,77.6,0.376,788422.3,788422.3,16861,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943440,2312057.00
08/05/2017 10:30,2,2.693,ACTIVE,214.64,347.46,59.965,1501943403,"201051344000576","219011344069620",29.82,22.50,0,334.84,390.74,81.3,76.5,0.384,802952.5,802952.5,16873,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943441,2312058.00
08/05/2017 10:30,2,2.436,ACTIVE,211.93,355.58,59.954,1501943403,"274151322000087","219011344069620",28.90,34.00,0,329.13,375.71,71.3,66.9,0.460,988289.7,988289.7,16978,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501943442,2312059.00
08/05/2017 10:45,2,3.236,ACTIVE,214.87,347.76,59.981,1501944303,"201051344000645","219011344069620",28.82,25.30,0,320.11,389.24,94.5,89.3,0.438,801896.8,801896.8,16848,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944305,2312060.00
08/05/2017 10:45,2,2.830,ACTIVE,211.93,351.07,59.986,1501944303,"274151322000085","219011344069620",28.25,29.80,0,328.52,376.62,80.8,76.1,0.305,1008226.9,1008226.9,16750,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944305,2312061.00
08/05/2017 10:45,2,3.229,ACTIVE,214.64,349.56,59.981,1501944303,"201051344000633","219011344069620",29.00,26.30,0,320.11,389.54,94.8,89.6,0.455,788968.8,788968.8,16899,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944306,2312062.00
08/05/2017 10:45,2,3.256,ACTIVE,214.87,348.96,59.975,1501944303,"201051344000469","219011344069620",29.10,23.30,0,333.03,376.62,96.0,90.7,0.464,792795.3,792795.3,16865,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944307,2312063.00
08/05/2017 10:45,2,3.188,ACTIVE,213.74,347.76,60.012,1501944303,"201051344000646","219011344069620",29.24,26.80,0,318.61,388.34,94.4,89.2,0.446,787278.6,787278.6,16852,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944308,2312064.00
08/05/2017 10:45,2,2.902,ACTIVE,211.70,342.65,59.975,1501944303,"274151322000052","219011344069620",29.10,31.50,0,326.42,377.82,85.6,80.7,0.340,1049935.3,1049935.3,16749,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944309,2312065.00
08/05/2017 10:45,2,3.242,ACTIVE,214.64,348.06,59.986,1501944303,"201051344000585","219011344069620",29.24,26.30,0,333.03,375.11,96.1,90.8,0.446,801074.4,801074.4,16851,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944310,2312066.00
08/05/2017 10:45,2,3.150,ACTIVE,213.51,345.66,59.991,1501944303,"201051344001230","219011344069620",29.50,27.50,0,318.61,386.53,94.1,88.9,0.442,791754.9,791754.9,16892,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944311,2312067.00
08/05/2017 10:45,2,3.174,ACTIVE,214.41,348.06,59.986,1501944303,"201051344000582","219011344069620",29.10,25.00,0,318.30,389.54,93.6,88.4,0.433,780793.9,780793.9,16841,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944312,2312068.00
08/05/2017 10:45,2,3.186,ACTIVE,213.51,347.16,59.991,1501944303,"201051344000955","219011344069620",29.48,26.50,0,332.43,375.71,95.2,89.9,0.455,800876.6,800876.6,16866,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944313,2312069.00
08/05/2017 10:45,2,1.984,ACTIVE,211.93,418.70,59.975,1501944303,"274151322000094","219011344069620",38.17,30.00,0,395.55,464.68,76.9,72.3,0.530,867225.6,867225.6,17133,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944314,2312070.00
08/05/2017 10:45,2,3.219,ACTIVE,214.87,350.47,59.981,1501944303,"201051344000579","219011344069620",29.08,27.00,0,334.54,375.71,94.9,89.6,0.442,811071.0,811071.0,16859,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944314,2312071.00
08/05/2017 10:45,2,3.213,ACTIVE,213.74,347.46,59.970,1501944303,"201051344000890","219011344069620",29.08,27.80,0,332.43,376.01,94.7,89.4,0.429,794945.1,794945.1,16864,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944315,2312072.00
08/05/2017 10:45,2,3.172,ACTIVE,214.19,348.96,59.975,1501944303,"201051344000438","219011344069620",29.38,26.00,0,333.63,376.01,94.4,89.2,0.442,797277.9,797277.9,16846,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944316,2312073.00
08/05/2017 10:45,2,3.195,ACTIVE,213.96,353.47,59.975,1501944303,"201051344000417","219011344069620",18.87,24.80,0,331.83,383.53,61.1,57.0,0.526,712856.6,712856.6,16889,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944317,2312074.00
08/05/2017 10:45,2,2.896,ACTIVE,211.48,347.16,59.981,1501944303,"274151322000083","219011344069620",28.61,31.80,0,327.62,377.52,83.8,79.0,0.340,1039332.0,1039332.0,16761,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944318,2312075.00
08/05/2017 10:45,2,3.039,ACTIVE,212.38,348.36,59.965,1501944303,"274151322000076","219011344069620",29.70,34.30,0,329.43,376.62,91.5,86.4,0.354,1109545.9,1109545.9,16754,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944319,2312076.00
08/05/2017 10:45,2,3.215,ACTIVE,214.19,347.76,59.970,1501944303,"201051344000868","219011344069620",29.42,24.00,0,333.63,376.31,95.8,90.6,0.442,791145.1,791145.1,16876,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944320,2312077.00
08/05/2017 10:45,2,3.023,ACTIVE,211.70,339.65,60.002,1501944303,"274151322000095","219011344069620",29.36,32.20,0,328.52,376.62,89.8,84.8,0.340,1098857.5,1098857.5,16773,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944321,2312078.00
08/05/2017 10:45,2,3.291,ACTIVE,214.64,355.58,59.975,1501944303,"201051344000988","219011344069620",18.94,22.50,0,332.73,387.74,63.2,59.0,0.544,685482.9,685482.9,16851,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944322,2312079.00
08/05/2017 10:45,2,3.256,ACTIVE,214.19,347.16,59.970,1501944303,"201051344001025","219011344069620",29.38,26.50,0,333.63,376.31,96.8,91.5,0.442,798083.2,798083.2,16850,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944324,2312080.00
08/05/2017 10:45,2,3.234,ACTIVE,214.64,349.26,59.981,1501944303,"201051344000458","219011344069620",29.14,25.50,0,318.61,389.54,95.4,90.2,0.460,802328.2,802328.2,16846,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944325,2312081.00
08/05/2017 10:45,2,3.254,ACTIVE,215.32,350.77,59.975,1501944303,"201051344000853","219011344069620",29.34,25.30,0,334.54,376.62,96.7,91.4,0.455,803634.6,803634.6,16867,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944325,2312082.00
08/05/2017 10:45,2,3.197,ACTIVE,213.96,348.66,59.970,1501944303,"201051344000685","219011344069620",29.32,26.30,0,319.21,388.34,95.0,89.8,0.468,797106.7,797106.7,16883,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944326,2312083.00
08/05/2017 10:45,2,3.154,ACTIVE,214.19,348.06,59.991,1501944303,"201051344000917","219011344069620",29.68,26.50,0,320.11,388.04,94.8,89.5,0.446,793801.8,793801.8,16879,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944327,2312084.00
08/05/2017 10:45,2,3.189,ACTIVE,213.96,347.76,59.970,1501944303,"201051344001145","219011344069620",29.40,25.50,0,319.81,388.34,94.9,89.7,0.438,801815.6,801815.6,16865,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944328,2312085.00
08/05/2017 10:45,2,3.230,ACTIVE,214.64,348.66,59.970,1501944303,"201051344000651","219011344069620",29.56,24.80,0,333.93,375.11,96.8,91.5,0.460,790743.5,790743.5,16858,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944329,2312086.00
08/05/2017 10:45,2,2.924,ACTIVE,211.70,350.47,59.970,1501944303,"274151322000088","219011344069620",28.39,29.50,0,329.13,376.92,84.1,79.2,0.318,997244.0,997244.0,16753,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944330,2312087.00
08/05/2017 10:45,2,2.002,ACTIVE,212.38,425.01,59.959,1501944303,"274151322000068","219011344069620",39.18,31.80,0,399.76,461.08,79.5,74.9,0.296,868032.6,868032.6,17145,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944331,2312088.00
08/05/2017 10:45,2,3.295,ACTIVE,214.19,347.16,59.996,1501944303,"201051344001135","219011344069620",29.00,25.00,0,333.33,375.41,96.8,91.5,0.451,786294.8,786294.8,16828,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944332,2312089.00
08/05/2017 10:45,2,3.295,ACTIVE,213.74,348.06,59.949,1501944303,"201051344000594","219011344069620",29.14,29.00,0,332.13,376.62,97.2,91.9,0.451,805710.0,805710.0,16853,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944333,2312090.00
08/05/2017 10:45,2,3.295,ACTIVE,214.64,348.66,59.975,1501944303,"201051344001203","219011344069620",29.34,26.80,0,333.93,376.31,97.9,92.6,0.468,796173.7,796173.7,16885,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944334,2312091.00
08/05/2017 10:45,2,2.945,ACTIVE,211.70,342.65,59.959,1501944303,"274151322000054","219011344069620",28.21,29.50,0,325.52,378.12,84.1,79.3,0.323,1013322.9,1013322.9,16738,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944335,2312092.00
08/05/2017 10:45,2,3.291,ACTIVE,214.64,347.46,60.018,1501944303,"201051344000867","219011344069620",29.16,26.30,0,334.24,375.11,97.2,91.9,0.446,789891.9,789891.9,16884,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944336,2312093.00
08/05/2017 10:45,2,3.250,ACTIVE,214.41,348.06,59.981,1501944303,"201051344001093","219011344069620",29.40,26.00,0,333.63,375.41,96.8,91.5,0.446,793793.7,793793.7,16886,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944337,2312094.00
08/05/2017 10:45,2,3.279,ACTIVE,214.64,349.26,60.018,1501944303,"201051344000900","219011344069620",29.38,24.50,0,333.33,377.22,97.6,92.3,0.451,811769.2,811769.2,16888,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944338,2312095.00
08/05/2017 10:45,2,3.225,ACTIVE,214.64,347.16,59.986,1501944303,"201051344000648","219011344069620",29.24,24.50,0,318.30,389.24,95.5,90.3,0.442,798551.6,798551.6,16859,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944338,2312096.00
08/05/2017 10:45,2,3.271,ACTIVE,214.87,348.96,59.991,1501944303,"201051344000569","219011344069620",29.38,25.30,0,318.30,389.24,97.3,92.0,0.460,813498.9,813498.9,16832,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944339,2312097.00
08/05/2017 10:45,2,3.236,ACTIVE,214.87,349.26,59.986,1501944303,"201051344000983","219011344069620",29.74,25.50,0,333.63,375.71,97.5,92.2,0.477,804289.1,804289.1,16863,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944340,2312098.00
08/05/2017 10:45,2,3.277,ACTIVE,214.87,347.76,59.986,1501944303,"201051344001158","219011344069620",29.20,25.50,0,320.71,389.24,96.9,91.6,0.460,788443.9,788443.9,16862,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944341,2312099.00
08/05/2017 10:45,2,3.254,ACTIVE,215.09,350.77,59.975,1501944303,"201051344000576","219011344069620",29.26,24.00,0,318.91,390.74,96.5,91.2,0.451,802973.9,802973.9,16874,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944342,2312100.00
08/05/2017 10:45,2,2.900,ACTIVE,211.93,340.85,59.991,1501944303,"274151322000087","219011344069620",28.82,38.60,0,329.13,376.31,84.7,79.8,0.301,988308.4,988308.4,16979,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501944343,2312101.00
08/05/2017 11:00,2,5.865,ACTIVE,217.58,361.29,59.933,1501945203,"201051344000645","219011344069620",29.40,26.30,0,334.54,414.79,174.4,166.5,0.795,801921.2,801921.2,16849,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945204,2312102.00
08/05/2017 11:00,2,4.969,ACTIVE,213.06,362.79,59.922,1501945203,"274151322000085","219011344069620",27.69,32.20,0,332.43,387.14,139.2,132.4,0.530,1008247.7,1008247.7,16751,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945205,2312103.00
08/05/2017 11:00,2,5.309,ACTIVE,216.45,358.28,59.938,1501945203,"201051344000633","219011344069620",29.12,28.80,0,333.33,415.99,156.6,149.2,0.751,788993.3,788993.3,16900,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945206,2312104.00
08/05/2017 11:00,2,5.006,ACTIVE,217.13,357.68,59.938,1501945203,"201051344000469","219011344069620",29.62,24.30,0,333.33,417.79,149.9,142.8,0.712,792820.1,792820.1,16866,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945207,2312105.00
08/05/2017 11:00,2,4.717,ACTIVE,214.87,353.77,59.938,1501945203,"201051344000646","219011344069620",29.12,28.50,0,332.43,411.18,139.1,132.4,0.663,787302.9,787302.9,16853,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945208,2312106.00
08/05/2017 11:00,2,4.188,ACTIVE,212.61,343.55,59.959,1501945203,"274151322000052","219011344069620",28.71,34.80,0,331.83,388.94,121.8,115.6,0.482,1049957.4,1049957.4,16750,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945209,2312107.00
08/05/2017 11:00,2,4.469,ACTIVE,215.77,353.77,59.944,1501945203,"201051344000585","219011344069620",29.20,28.00,0,332.73,415.69,132.2,125.7,0.619,801099.2,801099.2,16852,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945210,2312108.00
08/05/2017 11:00,2,4.412,ACTIVE,214.64,351.07,59.944,1501945203,"201051344001230","219011344069620",29.24,29.30,0,332.43,409.68,130.7,124.2,0.610,791779.2,791779.2,16893,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945211,2312109.00
08/05/2017 11:00,2,4.348,ACTIVE,215.77,353.47,59.933,1501945203,"201051344000582","219011344069620",29.22,27.30,0,333.33,416.89,128.6,122.2,0.601,780818.2,780818.2,16842,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945212,2312110.00
08/05/2017 11:00,2,4.393,ACTIVE,214.64,351.97,59.938,1501945203,"201051344000955","219011344069620",29.34,28.30,0,332.73,410.58,130.5,124.1,0.623,800901.3,800901.3,16867,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945213,2312111.00
08/05/2017 11:00,2,2.678,ACTIVE,212.38,432.52,59.944,1501945203,"274151322000094","219011344069620",39.50,34.30,0,398.56,461.38,107.8,102.2,0.411,867245.5,867245.5,17134,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945214,2312112.00
08/05/2017 11:00,2,4.209,ACTIVE,216.00,353.17,59.901,1501945203,"201051344000579","219011344069620",29.46,28.80,0,334.54,416.29,125.5,119.2,0.592,811095.7,811095.7,16860,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945214,2312113.00
08/05/2017 11:00,2,4.338,ACTIVE,214.41,350.47,59.944,1501945203,"201051344000890","219011344069620",28.98,30.30,0,333.63,410.88,127.3,121.0,0.583,794969.8,794969.8,16865,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945215,2312114.00
08/05/2017 11:00,2,4.412,ACTIVE,215.09,352.87,59.944,1501945203,"201051344000438","219011344069620",28.96,28.50,0,333.93,415.69,129.4,123.0,0.597,797302.5,797302.5,16847,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945216,2312115.00
08/05/2017 11:00,2,4.533,ACTIVE,215.09,348.66,59.949,1501945203,"201051344000417","219011344069620",18.83,26.80,0,319.51,389.24,86.5,81.5,0.411,712872.4,712872.4,16890,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945217,2312116.00
08/05/2017 11:00,2,4.443,ACTIVE,212.38,342.95,59.938,1501945203,"274151322000083","219011344069620",28.47,35.20,0,330.63,388.34,128.0,121.7,0.517,1039353.9,1039353.9,16762,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945218,2312117.00
08/05/2017 11:00,2,4.881,ACTIVE,213.29,360.99,59.938,1501945203,"274151322000076","219011344069620",29.78,38.00,0,331.23,391.64,147.2,140.2,0.575,1109569.8,1109569.8,16755,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945219,2312118.00
08/05/2017 11:00,2,4.904,ACTIVE,215.77,355.28,59.944,1501945203,"201051344000868","219011344069620",29.54,25.50,0,333.63,417.79,146.7,139.6,0.676,791170.0,791170.0,16877,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945220,2312119.00
08/05/2017 11:00,2,5.246,ACTIVE,212.61,361.89,59.928,1501945203,"274151322000095","219011344069620",29.40,34.80,0,330.33,391.64,156.2,148.8,0.597,1098881.0,1098881.0,16774,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945221,2312120.00
