ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 11:00,2,5.596,ACTIVE,217.35,354.67,59.944,1501945203,"201051344000988","219011344069620",18.91,24.00,0,318.30,394.05,107.2,101.5,0.504,685499.1,685499.1,16852,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945222,2312121.00
08/05/2017 11:00,2,5.814,ACTIVE,216.67,357.08,59.933,1501945203,"201051344001025","219011344069620",29.18,28.80,0,333.63,417.19,171.9,164.0,0.778,798108.2,798108.2,16851,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945223,2312122.00
08/05/2017 11:00,2,5.666,ACTIVE,217.58,358.28,59.928,1501945203,"201051344000458","219011344069620",29.52,27.30,0,334.24,415.09,169.4,161.6,0.809,802352.7,802352.7,16847,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945224,2312123.00
08/05/2017 11:00,2,5.783,ACTIVE,218.26,359.48,59.928,1501945203,"201051344000853","219011344069620",29.66,26.50,0,336.34,417.79,173.6,165.6,0.822,803659.5,803659.5,16868,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945224,2312124.00
08/05/2017 11:00,2,5.531,ACTIVE,215.54,356.48,59.938,1501945203,"201051344000685","219011344069620",29.00,27.50,0,333.03,413.29,162.4,154.8,0.804,797131.3,797131.3,16884,0,0,0,L,1122011218,0,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945225,2312125.00
08/05/2017 11:00,2,5.428,ACTIVE,216.45,355.88,59.933,1501945203,"201051344000917","219011344069620",29.32,28.00,0,332.73,415.99,161.2,153.7,0.751,793826.3,793826.3,16880,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945226,2312126.00
08/05/2017 11:00,2,5.309,ACTIVE,215.32,356.48,59.938,1501945203,"201051344001145","219011344069620",29.12,27.30,0,333.33,412.68,156.6,149.2,0.725,801840.0,801840.0,16866,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945227,2312127.00
08/05/2017 11:00,2,5.350,ACTIVE,216.67,356.48,59.928,1501945203,"201051344000651","219011344069620",29.22,26.80,0,333.33,415.99,158.2,150.8,0.720,790768.3,790768.3,16859,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945228,2312128.00
08/05/2017 11:00,2,4.434,ACTIVE,212.83,346.86,59.938,1501945203,"274151322000088","219011344069620",28.65,31.80,0,331.83,387.74,128.5,122.1,0.491,997265.6,997265.6,16754,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945229,2312129.00
08/05/2017 11:00,2,2.840,ACTIVE,213.51,428.91,59.944,1501945203,"274151322000068","219011344069620",39.98,35.80,0,400.96,457.47,115.8,109.8,0.446,868052.9,868052.9,17146,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945230,2312130.00
08/05/2017 11:00,2,4.785,ACTIVE,215.54,351.67,59.901,1501945203,"201051344001135","219011344069620",29.08,26.80,0,333.03,415.99,140.8,134.0,0.650,786319.7,786319.7,16829,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945231,2312131.00
08/05/2017 11:00,2,5.008,ACTIVE,215.32,354.67,59.928,1501945203,"201051344000594","219011344069620",28.92,31.00,0,332.43,417.19,146.5,139.5,0.672,805734.9,805734.9,16854,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945232,2312132.00
08/05/2017 11:00,2,4.668,ACTIVE,215.77,352.87,59.922,1501945203,"201051344001203","219011344069620",29.42,28.50,0,333.63,417.19,139.1,132.3,0.658,796198.9,796198.9,16886,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945233,2312133.00
08/05/2017 11:00,2,3.932,ACTIVE,212.38,354.37,59.938,1501945203,"274151322000054","219011344069620",27.89,32.20,0,330.33,388.64,110.9,105.1,0.420,1013344.4,1013344.4,16739,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945233,2312134.00
08/05/2017 11:00,2,4.799,ACTIVE,216.00,353.77,59.922,1501945203,"201051344000867","219011344069620",29.14,28.00,0,333.93,414.49,141.5,134.7,0.650,789916.9,789916.9,16885,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945234,2312135.00
08/05/2017 11:00,2,4.410,ACTIVE,215.54,353.47,59.938,1501945203,"201051344001093","219011344069620",29.38,28.30,0,333.33,416.89,131.2,124.7,0.597,793818.5,793818.5,16887,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945235,2312136.00
08/05/2017 11:00,2,4.574,ACTIVE,216.00,354.97,59.949,1501945203,"201051344000900","219011344069620",29.64,25.30,0,333.93,416.29,137.2,130.5,0.641,811794.4,811794.4,16889,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945236,2312137.00
08/05/2017 11:00,2,4.365,ACTIVE,215.77,353.17,59.938,1501945203,"201051344000648","219011344069620",28.80,26.30,0,312.59,415.69,127.3,121.0,0.601,798576.2,798576.2,16860,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945238,2312138.00
08/05/2017 11:00,2,4.367,ACTIVE,216.00,355.58,59.933,1501945203,"201051344000569","219011344069620",29.40,26.50,0,333.63,416.59,129.9,123.5,0.614,813523.9,813523.9,16833,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945238,2312139.00
08/05/2017 11:00,2,4.350,ACTIVE,216.22,354.97,59.949,1501945203,"201051344000983","219011344069620",29.50,27.00,0,333.63,415.39,130.0,123.5,0.628,804314.2,804314.2,16864,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945239,2312140.00
08/05/2017 11:00,2,4.365,ACTIVE,216.22,353.47,59.938,1501945203,"201051344001158","219011344069620",29.02,27.50,0,334.24,416.89,128.3,121.9,0.610,788468.7,788468.7,16863,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945240,2312141.00
08/05/2017 11:00,2,4.387,ACTIVE,216.45,355.58,59.949,1501945203,"201051344000576","219011344069620",29.40,26.00,0,334.54,415.99,130.6,124.2,0.614,802998.7,802998.7,16875,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945241,2312142.00
08/05/2017 11:00,2,3.756,ACTIVE,212.16,348.96,59.949,1501945203,"274151322000087","219011344069620",28.65,43.20,0,332.13,386.23,109.0,103.2,0.402,988330.0,988330.0,16980,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501945242,2312143.00
08/05/2017 11:15,2,3.158,ACTIVE,215.09,348.36,59.970,1501946105,"201051344000645","219011344069620",29.08,27.50,0,334.54,399.76,93.1,87.9,0.420,801943.8,801943.8,16850,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946106,2312144.00
08/05/2017 11:15,2,2.865,ACTIVE,212.16,348.66,59.986,1501946105,"274151322000085","219011344069620",27.69,31.50,0,328.82,376.62,80.4,75.7,0.301,1008266.8,1008266.8,16752,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946107,2312145.00
08/05/2017 11:15,2,3.188,ACTIVE,214.87,349.56,59.986,1501946105,"201051344000633","219011344069620",28.94,29.30,0,333.93,396.15,93.4,88.3,0.442,789015.9,789015.9,16901,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946108,2312146.00
08/05/2017 11:15,2,3.156,ACTIVE,215.09,350.47,59.991,1501946105,"201051344000469","219011344069620",29.64,25.30,0,333.33,400.66,94.8,89.5,0.451,792843.0,792843.0,16867,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946109,2312147.00
08/05/2017 11:15,2,3.162,ACTIVE,213.74,347.46,59.970,1501946105,"201051344000646","219011344069620",29.02,29.80,0,332.13,393.15,92.9,87.8,0.446,787325.3,787325.3,16854,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946110,2312148.00
08/05/2017 11:15,2,2.928,ACTIVE,211.93,343.55,59.986,1501946105,"274151322000052","219011344069620",28.69,35.40,0,332.73,378.42,85.0,80.2,0.327,1049977.6,1049977.6,16751,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946111,2312149.00
08/05/2017 11:15,2,3.225,ACTIVE,214.41,348.06,59.986,1501946105,"201051344000585","219011344069620",29.06,28.50,0,332.43,393.45,94.8,89.6,0.446,801122.1,801122.1,16853,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946111,2312150.00
08/05/2017 11:15,2,3.141,ACTIVE,213.51,347.16,59.996,1501946105,"201051344001230","219011344069620",29.06,30.50,0,332.43,393.45,92.5,87.4,0.438,791801.5,791801.5,16894,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946112,2312151.00
08/05/2017 11:15,2,3.137,ACTIVE,214.64,348.06,59.996,1501946105,"201051344000582","219011344069620",29.04,28.00,0,333.03,394.05,92.3,87.1,0.429,780840.3,780840.3,16843,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946113,2312152.00
08/05/2017 11:15,2,3.182,ACTIVE,213.74,347.16,60.007,1501946105,"201051344000955","219011344069620",29.16,29.00,0,332.73,393.45,94.0,88.8,0.451,800923.9,800923.9,16868,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946114,2312153.00
08/05/2017 11:15,2,1.959,ACTIVE,211.93,427.11,60.002,1501946105,"274151322000094","219011344069620",39.00,33.00,0,393.15,458.37,76.9,72.3,0.535,867263.7,867263.7,17135,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946115,2312154.00
08/05/2017 11:15,2,3.215,ACTIVE,215.32,348.96,59.981,1501946105,"201051344000579","219011344069620",29.04,30.00,0,334.24,400.06,94.6,89.4,0.446,811118.4,811118.4,16861,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946116,2312155.00
08/05/2017 11:15,2,3.156,ACTIVE,213.74,346.86,59.986,1501946105,"201051344000890","219011344069620",29.34,31.30,0,332.43,393.45,93.8,88.7,0.433,794992.3,794992.3,16866,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946117,2312156.00
08/05/2017 11:15,2,3.152,ACTIVE,214.19,348.36,59.981,1501946105,"201051344000438","219011344069620",29.28,29.30,0,333.03,393.15,93.5,88.3,0.438,797324.9,797324.9,16848,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946118,2312157.00
08/05/2017 11:15,2,3.162,ACTIVE,213.96,352.87,59.981,1501946105,"201051344000417","219011344069620",18.92,27.80,0,320.41,388.94,60.6,56.6,0.517,712886.7,712886.7,16891,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946119,2312158.00
08/05/2017 11:15,2,2.896,ACTIVE,211.70,351.37,59.996,1501946105,"274151322000083","219011344069620",28.63,36.30,0,332.13,377.82,84.0,79.1,0.340,1039373.7,1039373.7,16763,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946120,2312159.00
08/05/2017 11:15,2,3.088,ACTIVE,212.83,352.57,59.981,1501946105,"274151322000076","219011344069620",29.32,39.00,0,331.53,379.62,91.6,86.5,0.349,1109591.5,1109591.5,16756,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946121,2312160.00
08/05/2017 11:15,2,3.191,ACTIVE,214.41,348.06,59.981,1501946105,"201051344000868","219011344069620",29.32,25.80,0,332.13,395.55,94.8,89.6,0.438,791192.7,791192.7,16878,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946122,2312161.00
08/05/2017 11:15,2,3.041,ACTIVE,211.93,351.37,59.981,1501946105,"274151322000095","219011344069620",29.24,36.00,0,331.23,376.92,90.1,85.0,0.340,1098902.2,1098902.2,16775,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946122,2312162.00
08/05/2017 11:15,2,3.236,ACTIVE,215.09,356.48,59.986,1501946105,"201051344000988","219011344069620",18.92,24.30,0,320.11,388.94,62.1,58.0,0.521,685513.7,685513.7,16853,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946123,2312163.00
08/05/2017 11:15,2,3.242,ACTIVE,214.19,346.86,59.981,1501946105,"201051344001025","219011344069620",28.98,30.00,0,333.63,394.35,95.2,89.9,0.429,798130.9,798130.9,16852,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946124,2312164.00
08/05/2017 11:15,2,3.145,ACTIVE,214.87,349.26,59.986,1501946105,"201051344000458","219011344069620",29.34,27.80,0,334.84,400.06,93.4,88.2,0.451,802375.0,802375.0,16848,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946125,2312165.00
08/05/2017 11:15,2,3.193,ACTIVE,215.54,351.07,59.986,1501946105,"201051344000853","219011344069620",29.28,27.00,0,335.14,399.76,94.6,89.4,0.451,803682.0,803682.0,16869,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946126,2312166.00
08/05/2017 11:15,2,3.201,ACTIVE,213.96,348.36,59.986,1501946105,"201051344000685","219011344069620",28.71,28.50,0,330.63,391.64,93.0,87.9,0.460,797153.3,797153.3,16885,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946127,2312167.00
08/05/2017 11:15,2,3.088,ACTIVE,214.41,348.66,59.981,1501946105,"201051344000917","219011344069620",29.56,28.80,0,333.03,391.64,92.5,87.3,0.433,793848.2,793848.2,16881,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946128,2312168.00
08/05/2017 11:15,2,3.146,ACTIVE,213.96,348.06,59.986,1501946105,"201051344001145","219011344069620",29.04,28.00,0,333.93,389.24,92.6,87.5,0.429,801861.9,801861.9,16867,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946129,2312169.00
08/05/2017 11:15,2,3.234,ACTIVE,214.64,348.66,59.981,1501946105,"201051344000651","219011344069620",28.77,27.80,0,333.93,389.54,94.3,89.1,0.442,790790.7,790790.7,16860,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946130,2312170.00
08/05/2017 11:15,2,2.881,ACTIVE,211.48,340.55,59.975,1501946105,"274151322000088","219011344069620",28.31,32.40,0,327.02,378.72,82.6,77.8,0.314,997284.8,997284.8,16755,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946130,2312171.00
08/05/2017 11:15,2,1.992,ACTIVE,212.38,428.01,59.970,1501946105,"274151322000068","219011344069620",38.63,34.00,0,394.65,456.87,77.3,72.7,0.530,868071.0,868071.0,17147,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946131,2312172.00
08/05/2017 11:15,2,3.199,ACTIVE,214.19,346.56,60.023,1501946105,"201051344001135","219011344069620",29.10,28.00,0,333.63,384.73,94.3,89.1,0.442,786341.9,786341.9,16830,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946132,2312173.00
08/05/2017 11:15,2,3.215,ACTIVE,213.96,347.76,59.975,1501946105,"201051344000594","219011344069620",29.00,32.20,0,331.23,387.74,94.5,89.3,0.442,805757.2,805757.2,16855,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946133,2312174.00
08/05/2017 11:15,2,3.229,ACTIVE,214.64,346.56,59.938,1501946105,"201051344001203","219011344069620",29.16,29.50,0,333.03,385.03,95.4,90.1,0.446,796221.4,796221.4,16887,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946134,2312175.00
08/05/2017 11:15,2,2.891,ACTIVE,211.93,346.86,59.954,1501946105,"274151322000054","219011344069620",28.09,32.00,0,327.62,378.42,82.2,77.4,0.314,1013363.5,1013363.5,16740,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946135,2312176.00
08/05/2017 11:15,2,3.199,ACTIVE,214.64,348.66,59.981,1501946105,"201051344000867","219011344069620",29.26,29.00,0,333.93,385.33,94.9,89.6,0.433,789939.2,789939.2,16886,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946136,2312177.00
08/05/2017 11:15,2,3.156,ACTIVE,214.41,348.66,59.975,1501946105,"201051344001093","219011344069620",29.38,29.00,0,333.63,382.63,94.0,88.8,0.433,793840.6,793840.6,16888,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946137,2312178.00
08/05/2017 11:15,2,3.186,ACTIVE,214.87,349.86,59.986,1501946105,"201051344000900","219011344069620",29.60,25.80,0,333.93,386.83,95.5,90.3,0.429,811816.9,811816.9,16890,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946138,2312179.00
08/05/2017 11:15,2,3.191,ACTIVE,214.87,349.56,59.970,1501946105,"201051344000648","219011344069620",28.77,27.30,0,334.54,385.93,93.0,87.9,0.438,798598.0,798598.0,16861,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946139,2312180.00
08/05/2017 11:15,2,3.225,ACTIVE,215.09,350.17,60.012,1501946105,"201051344000569","219011344069620",29.08,27.80,0,334.54,387.14,95.0,89.8,0.438,813546.2,813546.2,16834,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946140,2312181.00
08/05/2017 11:15,2,3.213,ACTIVE,215.09,348.96,59.975,1501946105,"201051344000983","219011344069620",29.32,27.50,0,333.93,386.53,95.4,90.1,0.455,804336.6,804336.6,16865,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946141,2312182.00
08/05/2017 11:15,2,3.248,ACTIVE,215.09,349.26,59.975,1501946105,"201051344001158","219011344069620",28.59,28.30,0,334.24,385.63,94.0,88.8,0.446,788490.8,788490.8,16864,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946142,2312183.00
08/05/2017 11:15,2,3.203,ACTIVE,215.32,350.17,59.981,1501946105,"201051344000576","219011344069620",28.90,26.80,0,333.93,387.44,93.8,88.6,0.442,803020.7,803020.7,16876,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946143,2312184.00
08/05/2017 11:15,2,2.867,ACTIVE,212.16,342.65,59.975,1501946105,"274151322000087","219011344069620",28.47,43.40,0,328.22,377.22,82.7,77.9,0.305,988349.2,988349.2,16981,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501946144,2312185.00
08/05/2017 11:30,2,4.352,ACTIVE,216.00,353.77,60.007,1501947003,"201051344000645","219011344069620",29.08,28.30,0,334.24,380.82,128.1,121.7,0.597,801968.8,801968.8,16851,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947004,2312186.00
08/05/2017 11:30,2,3.883,ACTIVE,212.38,355.88,60.002,1501947003,"274151322000085","219011344069620",27.71,35.00,0,330.03,363.99,109.0,103.3,0.415,1008288.3,1008288.3,16753,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947005,2312187.00
08/05/2017 11:30,2,4.371,ACTIVE,215.32,353.77,59.996,1501947003,"201051344000633","219011344069620",28.86,30.00,0,333.33,381.12,127.8,121.4,0.619,789040.9,789040.9,16902,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947006,2312188.00
08/05/2017 11:30,2,4.379,ACTIVE,216.00,352.57,59.991,1501947003,"201051344000469","219011344069620",29.20,26.00,0,333.03,382.33,129.5,123.1,0.619,792868.4,792868.4,16868,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947007,2312189.00
08/05/2017 11:30,2,4.281,ACTIVE,214.41,351.07,60.012,1501947003,"201051344000646","219011344069620",29.10,31.30,0,333.03,382.03,126.3,120.0,0.605,787350.2,787350.2,16855,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947008,2312190.00
08/05/2017 11:30,2,4.008,ACTIVE,212.16,348.36,60.018,1501947003,"274151322000052","219011344069620",28.51,37.80,0,329.13,366.10,115.7,109.7,0.455,1050000.3,1050000.3,16752,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947009,2312191.00
08/05/2017 11:30,2,4.318,ACTIVE,215.54,352.57,59.996,1501947003,"201051344000585","219011344069620",29.40,30.30,0,333.63,381.42,128.6,122.2,0.588,801147.4,801147.4,16854,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947010,2312192.00
08/05/2017 11:30,2,4.270,ACTIVE,214.41,350.77,59.986,1501947003,"201051344001230","219011344069620",29.22,31.80,0,331.83,377.52,126.3,120.0,0.597,791826.2,791826.2,16895,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947011,2312193.00
08/05/2017 11:30,2,4.357,ACTIVE,215.54,353.17,60.028,1501947003,"201051344000582","219011344069620",28.59,29.00,0,333.33,381.42,126.2,119.9,0.583,780865.1,780865.1,16844,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947012,2312194.00
08/05/2017 11:30,2,4.355,ACTIVE,214.41,350.47,59.991,1501947003,"201051344000955","219011344069620",29.06,30.30,0,332.13,381.73,128.2,121.8,0.610,800949.0,800949.0,16869,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947013,2312195.00
08/05/2017 11:30,2,2.688,ACTIVE,212.16,428.61,59.986,1501947003,"274151322000094","219011344069620",39.10,37.30,0,396.45,451.16,107.0,101.4,0.420,867284.2,867284.2,17136,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947013,2312196.00
08/05/2017 11:30,2,4.375,ACTIVE,216.00,354.67,60.002,1501947003,"201051344000579","219011344069620",29.30,30.50,0,333.93,381.73,129.8,123.3,0.610,811143.7,811143.7,16862,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947014,2312197.00
08/05/2017 11:30,2,4.422,ACTIVE,214.41,351.67,60.002,1501947003,"201051344000890","219011344069620",28.78,32.20,0,332.73,382.03,128.9,122.5,0.597,795017.4,795017.4,16867,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947015,2312198.00
08/05/2017 11:30,2,4.396,ACTIVE,215.09,350.77,59.991,1501947003,"201051344000438","219011344069620",28.92,30.00,0,333.63,382.63,128.8,122.4,0.605,797349.9,797349.9,16849,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947016,2312199.00
08/05/2017 11:30,2,4.320,ACTIVE,214.87,346.26,59.991,1501947003,"201051344000417","219011344069620",19.02,29.00,0,331.83,388.64,83.2,78.3,0.393,712902.7,712902.7,16892,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947017,2312200.00
08/05/2017 11:30,2,4.062,ACTIVE,212.16,350.77,60.002,1501947003,"274151322000083","219011344069620",28.21,37.30,0,329.13,365.80,116.0,110.0,0.464,1039396.1,1039396.1,16764,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947018,2312201.00
08/05/2017 11:30,2,4.307,ACTIVE,212.83,344.15,59.991,1501947003,"274151322000076","219011344069620",29.04,40.80,0,331.23,370.30,126.5,120.2,0.499,1109616.0,1109616.0,16757,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947019,2312202.00
08/05/2017 11:30,2,4.447,ACTIVE,214.87,352.27,59.996,1501947003,"201051344000868","219011344069620",29.20,26.50,0,333.03,383.23,131.6,125.1,0.623,791218.1,791218.1,16879,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947020,2312203.00
08/05/2017 11:30,2,4.227,ACTIVE,212.16,360.08,59.996,1501947003,"274151322000095","219011344069620",29.18,38.00,0,329.43,367.90,124.9,118.6,0.477,1098926.3,1098926.3,16776,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947021,2312204.00
08/05/2017 11:30,2,4.574,ACTIVE,216.00,350.77,60.034,1501947003,"201051344000988","219011344069620",18.69,25.50,0,316.50,391.34,86.5,81.6,0.411,685530.2,685530.2,16854,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947022,2312205.00
08/05/2017 11:30,2,4.508,ACTIVE,215.32,351.67,59.991,1501947003,"201051344001025","219011344069620",29.00,30.50,0,333.93,383.23,132.5,126.0,0.619,798156.4,798156.4,16853,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947022,2312206.00
08/05/2017 11:30,2,4.508,ACTIVE,216.00,353.77,59.991,1501947003,"201051344000458","219011344069620",29.08,29.00,0,333.33,382.33,132.9,126.3,0.641,802400.1,802400.1,16849,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947024,2312207.00
08/05/2017 11:30,2,4.594,ACTIVE,216.67,354.97,59.965,1501947003,"201051344000853","219011344069620",29.14,27.80,0,334.84,383.83,135.6,128.9,0.641,803707.5,803707.5,16870,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947025,2312208.00
08/05/2017 11:30,2,4.473,ACTIVE,214.87,353.47,59.996,1501947003,"201051344000685","219011344069620",28.96,29.50,0,333.63,382.63,131.2,124.7,0.632,797178.3,797178.3,16886,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947026,2312209.00
08/05/2017 11:30,2,4.449,ACTIVE,215.54,351.97,59.975,1501947003,"201051344000917","219011344069620",29.10,29.80,0,333.03,382.63,131.1,124.6,0.619,793873.1,793873.1,16882,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947027,2312210.00
08/05/2017 11:30,2,4.387,ACTIVE,214.64,351.07,59.981,1501947003,"201051344001145","219011344069620",29.38,29.30,0,333.63,382.93,130.5,124.0,0.610,801886.7,801886.7,16868,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947027,2312211.00
08/05/2017 11:30,2,4.582,ACTIVE,215.77,351.97,59.986,1501947003,"201051344000651","219011344069620",28.75,28.50,0,333.03,382.33,133.4,126.9,0.610,790816.0,790816.0,16861,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947028,2312212.00
08/05/2017 11:30,2,4.094,ACTIVE,212.38,354.37,60.012,1501947003,"274151322000088","219011344069620",28.25,34.80,0,328.82,366.70,117.1,111.1,0.442,997307.0,997307.0,16756,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947029,2312213.00
08/05/2017 11:30,2,2.760,ACTIVE,213.29,434.33,59.975,1501947003,"274151322000068","219011344069620",39.62,38.40,0,397.35,450.86,110.8,105.0,0.424,868091.8,868091.8,17148,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947030,2312214.00
08/05/2017 11:30,2,4.551,ACTIVE,215.32,350.77,59.965,1501947003,"201051344001135","219011344069620",29.06,29.30,0,333.93,383.83,133.9,127.3,0.632,786367.2,786367.2,16831,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947031,2312215.00
08/05/2017 11:30,2,4.615,ACTIVE,215.09,355.88,59.986,1501947003,"201051344000594","219011344069620",29.12,33.30,0,332.43,384.73,136.1,129.4,0.645,805782.6,805782.6,16856,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947032,2312216.00
08/05/2017 11:30,2,4.600,ACTIVE,216.00,352.27,59.991,1501947003,"201051344001203","219011344069620",29.28,30.50,0,333.63,383.83,136.3,129.7,0.641,796247.0,796247.0,16888,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947033,2312217.00
08/05/2017 11:30,2,4.197,ACTIVE,212.61,359.18,59.975,1501947003,"274151322000054","219011344069620",27.75,34.00,0,329.43,367.90,118.0,112.0,0.451,1013385.5,1013385.5,16741,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947034,2312218.00
08/05/2017 11:30,2,4.637,ACTIVE,215.77,352.27,59.981,1501947003,"201051344000867","219011344069620",29.12,29.30,0,333.63,383.23,136.7,130.0,0.623,789964.7,789964.7,16887,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947035,2312219.00
08/05/2017 11:30,2,4.609,ACTIVE,215.77,352.87,59.981,1501947003,"201051344001093","219011344069620",28.96,29.80,0,333.33,383.23,135.3,128.7,0.628,793865.9,793865.9,16889,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947035,2312220.00
08/05/2017 11:30,2,4.688,ACTIVE,216.00,355.58,59.975,1501947003,"201051344000900","219011344069620",29.32,27.00,0,333.33,384.73,139.2,132.4,0.645,811842.6,811842.6,16891,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947036,2312221.00
08/05/2017 11:30,2,4.592,ACTIVE,216.22,353.47,59.975,1501947003,"201051344000648","219011344069620",29.08,28.00,0,333.93,384.43,135.3,128.6,0.632,798623.1,798623.1,16862,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947038,2312222.00
08/05/2017 11:30,2,4.607,ACTIVE,216.45,354.67,59.986,1501947003,"201051344000569","219011344069620",29.34,28.00,0,333.33,385.63,136.9,130.2,0.654,813571.8,813571.8,16835,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947039,2312223.00
08/05/2017 11:30,2,4.609,ACTIVE,216.45,355.28,59.965,1501947003,"201051344000983","219011344069620",29.30,28.80,0,333.63,384.73,136.8,130.1,0.654,804362.2,804362.2,16866,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947040,2312224.00
08/05/2017 11:30,2,4.619,ACTIVE,216.45,354.37,59.981,1501947003,"201051344001158","219011344069620",28.88,29.30,0,333.33,384.43,135.1,128.4,0.636,788516.1,788516.1,16865,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947040,2312225.00
08/05/2017 11:30,2,4.570,ACTIVE,216.45,355.28,59.975,1501947003,"201051344000576","219011344069620",29.18,27.00,0,333.33,385.63,135.0,128.4,0.632,803046.0,803046.0,16877,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947041,2312226.00
08/05/2017 11:30,2,4.162,ACTIVE,212.38,344.15,59.954,1501947003,"274151322000087","219011344069620",28.19,45.80,0,329.43,366.70,118.7,112.7,0.438,988371.4,988371.4,16982,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947042,2312227.00
08/05/2017 11:45,2,8.717,ACTIVE,220.29,370.00,59.970,1501947903,"201051344000645","219011344069620",28.78,30.80,0,333.93,422.60,254.2,243.4,1.136,802005.3,802005.3,16852,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947904,2312228.00
08/05/2017 11:45,2,8.373,ACTIVE,213.74,378.42,59.954,1501947903,"274151322000085","219011344069620",25.72,39.50,0,330.03,400.06,218.0,208.5,0.857,1008319.6,1008319.6,16754,0,0,0,L,1151911521,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947905,2312229.00
08/05/2017 11:45,2,8.988,ACTIVE,218.93,370.00,59.970,1501947903,"201051344000633","219011344069620",27.79,34.00,0,331.83,422.90,252.6,241.9,1.180,789077.4,789077.4,16903,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947906,2312230.00
08/05/2017 11:45,2,8.674,ACTIVE,220.74,371.51,59.959,1501947903,"201051344000469","219011344069620",28.67,28.80,0,333.03,427.71,251.5,240.8,1.158,792905.5,792905.5,16869,0,0,0,L,1122011218,0,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947907,2312231.00
08/05/2017 11:45,2,8.711,ACTIVE,218.03,367.30,59.970,1501947903,"201051344000646","219011344069620",28.75,35.00,0,331.53,425.31,253.3,242.6,1.193,787386.5,787386.5,16856,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947908,2312232.00
08/05/2017 11:45,2,8.672,ACTIVE,213.74,382.33,59.954,1501947903,"274151322000052","219011344069620",27.29,42.80,0,328.52,400.96,239.5,229.3,0.941,1050033.8,1050033.8,16753,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947909,2312233.00
08/05/2017 11:45,2,8.496,ACTIVE,219.39,368.50,59.965,1501947903,"201051344000585","219011344069620",28.23,33.80,0,328.82,421.40,242.6,232.2,1.131,801184.3,801184.3,16855,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947910,2312234.00
08/05/2017 11:45,2,8.357,ACTIVE,217.13,363.99,59.965,1501947903,"201051344001230","219011344069620",28.27,35.20,0,329.43,424.71,239.1,228.9,1.100,791862.6,791862.6,16896,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947911,2312235.00
08/05/2017 11:45,2,7.936,ACTIVE,218.71,365.80,59.981,1501947903,"201051344000582","219011344069620",27.87,31.80,0,331.23,423.81,224.0,214.3,1.008,780901.2,780901.2,16845,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947911,2312236.00
08/05/2017 11:45,2,7.662,ACTIVE,217.13,362.19,59.981,1501947903,"201051344000955","219011344069620",28.01,33.80,0,332.13,423.20,217.2,207.7,1.016,800985.7,800985.7,16870,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947912,2312237.00
08/05/2017 11:45,2,4.852,ACTIVE,213.06,411.78,59.970,1501947903,"274151322000094","219011344069620",38.03,41.80,0,390.74,469.49,187.1,178.6,0.729,867315.2,867315.2,17137,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947913,2312238.00
08/05/2017 11:45,2,7.062,ACTIVE,218.93,363.99,59.975,1501947903,"201051344000579","219011344069620",27.81,34.50,0,334.54,427.71,199.0,190.1,0.915,811180.6,811180.6,16863,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947914,2312239.00
08/05/2017 11:45,2,7.107,ACTIVE,216.45,360.08,59.981,1501947903,"201051344000890","219011344069620",27.37,36.00,0,332.13,424.41,196.9,188.2,0.902,795054.1,795054.1,16868,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947915,2312240.00
08/05/2017 11:45,2,6.764,ACTIVE,217.13,360.69,60.007,1501947903,"201051344000438","219011344069620",27.99,34.00,0,331.83,423.81,191.8,183.2,0.897,797386.5,797386.5,16850,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947916,2312241.00
08/05/2017 11:45,2,6.789,ACTIVE,216.45,354.07,59.970,1501947903,"201051344000417","219011344069620",17.89,33.00,0,318.91,404.57,122.9,116.7,0.583,712926.3,712926.3,16893,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947917,2312242.00
08/05/2017 11:45,2,6.203,ACTIVE,212.61,367.00,59.965,1501947903,"274151322000083","219011344069620",27.41,44.00,0,329.13,401.26,172.2,164.2,0.685,1039429.3,1039429.3,16765,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947918,2312243.00
08/05/2017 11:45,2,6.578,ACTIVE,213.74,370.90,59.965,1501947903,"274151322000076","219011344069620",28.01,46.60,0,328.22,400.96,186.4,178.0,0.716,1109652.2,1109652.2,16758,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947919,2312244.00
08/05/2017 11:45,2,6.695,ACTIVE,217.13,360.69,59.975,1501947903,"201051344000868","219011344069620",28.27,29.50,0,330.33,423.50,191.9,183.3,0.871,791255.3,791255.3,16880,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947920,2312245.00
08/05/2017 11:45,2,6.445,ACTIVE,212.16,357.68,59.975,1501947903,"274151322000095","219011344069620",27.93,44.50,0,327.02,401.26,182.3,174.0,0.694,1098962.0,1098962.0,16777,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947920,2312246.00
08/05/2017 11:45,2,6.480,ACTIVE,218.03,356.18,60.002,1501947903,"201051344000988","219011344069620",18.13,28.30,0,335.44,407.57,118.8,112.8,0.544,685554.5,685554.5,16855,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947921,2312247.00
08/05/2017 11:45,2,6.412,ACTIVE,216.90,358.58,59.975,1501947903,"201051344001025","219011344069620",27.77,34.00,0,330.33,425.01,180.2,172.1,0.818,798193.6,798193.6,16854,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947922,2312248.00
08/05/2017 11:45,2,5.986,ACTIVE,217.58,358.58,59.975,1501947903,"201051344000458","219011344069620",27.93,32.00,0,334.24,427.11,169.3,161.5,0.809,802437.0,802437.0,16850,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947923,2312249.00
08/05/2017 11:45,2,5.916,ACTIVE,218.03,360.38,59.944,1501947903,"201051344000853","219011344069620",28.11,30.30,0,336.04,428.61,168.4,160.6,0.795,803744.8,803744.8,16871,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947924,2312250.00
08/05/2017 11:45,2,6.061,ACTIVE,215.54,357.08,59.986,1501947903,"201051344000685","219011344069620",27.55,32.80,0,333.03,423.20,169.1,161.3,0.822,797214.9,797214.9,16887,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947925,2312251.00
08/05/2017 11:45,2,5.908,ACTIVE,216.67,358.58,59.970,1501947903,"201051344000917","219011344069620",28.09,32.60,0,332.13,422.90,168.1,160.3,0.795,793909.6,793909.6,16883,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947926,2312252.00
08/05/2017 11:45,2,6.055,ACTIVE,216.00,357.68,59.970,1501947903,"201051344001145","219011344069620",27.67,32.40,0,332.73,423.81,169.7,161.8,0.787,801923.2,801923.2,16869,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947927,2312253.00
08/05/2017 11:45,2,6.184,ACTIVE,217.13,358.88,59.965,1501947903,"201051344000651","219011344069620",27.89,32.00,0,331.83,422.30,174.7,166.7,0.800,790853.0,790853.0,16862,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947928,2312254.00
08/05/2017 11:45,2,5.705,ACTIVE,212.16,354.67,59.970,1501947903,"274151322000088","219011344069620",27.39,39.50,0,329.13,401.86,158.2,150.8,0.605,997339.9,997339.9,16757,0,0,0,L,1151911521,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947929,2312255.00
08/05/2017 11:45,2,3.822,ACTIVE,213.51,419.30,59.975,1501947903,"274151322000068","219011344069620",38.25,43.60,0,394.05,465.58,148.8,141.6,0.575,868123.0,868123.0,17149,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947930,2312256.00
08/05/2017 11:45,2,6.080,ACTIVE,216.67,357.68,59.949,1501947903,"201051344001135","219011344069620",27.79,31.50,0,332.13,423.81,171.1,163.2,0.791,786404.0,786404.0,16832,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947931,2312257.00
08/05/2017 11:45,2,6.164,ACTIVE,216.00,359.48,59.970,1501947903,"201051344000594","219011344069620",27.95,38.00,0,329.43,423.81,174.6,166.6,0.804,805819.7,805819.7,16857,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947932,2312258.00
08/05/2017 11:45,2,6.195,ACTIVE,217.13,358.28,59.965,1501947903,"201051344001203","219011344069620",27.91,33.80,0,330.63,422.60,175.1,167.1,0.822,796284.4,796284.4,16889,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947933,2312259.00
08/05/2017 11:45,2,5.586,ACTIVE,212.61,358.58,59.970,1501947903,"274151322000054","219011344069620",26.60,39.00,0,328.22,402.46,150.4,143.3,0.579,1013418.1,1013418.1,16742,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947933,2312260.00
08/05/2017 11:45,2,6.154,ACTIVE,216.90,358.28,60.002,1501947903,"201051344000867","219011344069620",28.15,33.00,0,330.93,422.90,175.5,167.5,0.800,790001.9,790001.9,16888,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947934,2312261.00
08/05/2017 11:45,2,6.115,ACTIVE,216.90,359.18,59.975,1501947903,"201051344001093","219011344069620",28.35,32.80,0,330.93,422.90,175.6,167.5,0.800,793902.9,793902.9,16890,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947935,2312262.00
