ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 11:45,2,6.559,ACTIVE,217.80,361.29,59.991,1501947903,"201051344000900","219011344069620",28.51,29.30,0,331.23,425.31,189.3,180.8,0.875,811880.3,811880.3,16892,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947936,2312263.00
08/05/2017 11:45,2,6.730,ACTIVE,217.80,362.19,59.986,1501947903,"201051344000648","219011344069620",27.93,31.00,0,332.13,424.11,190.4,181.9,0.888,798659.7,798659.7,16863,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947937,2312264.00
08/05/2017 11:45,2,7.283,ACTIVE,218.48,364.29,59.975,1501947903,"201051344000569","219011344069620",28.03,30.30,0,332.73,427.11,206.8,197.7,0.941,813609.1,813609.1,16836,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947938,2312265.00
08/05/2017 11:45,2,7.404,ACTIVE,218.93,367.30,59.975,1501947903,"201051344000983","219011344069620",28.05,31.00,0,333.63,427.41,210.3,201.0,1.012,804399.6,804399.6,16867,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947939,2312266.00
08/05/2017 11:45,2,7.439,ACTIVE,219.16,365.19,59.975,1501947903,"201051344001158","219011344069620",27.71,31.80,0,333.93,427.41,208.8,199.7,0.968,788553.1,788553.1,16866,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947940,2312267.00
08/05/2017 11:45,2,7.482,ACTIVE,218.93,364.59,59.970,1501947903,"201051344000576","219011344069620",27.97,29.80,0,333.63,428.01,212.1,202.8,0.986,803083.1,803083.1,16878,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947941,2312268.00
08/05/2017 11:45,2,6.914,ACTIVE,213.29,357.38,59.959,1501947903,"274151322000087","219011344069620",27.45,51.50,0,328.82,400.36,192.1,183.5,0.742,988404.4,988404.4,16983,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501947942,2312269.00
08/05/2017 12:00,2,4.553,ACTIVE,216.22,353.17,59.954,1501948803,"201051344000645","219011344069620",28.07,32.80,0,333.33,425.91,129.4,123.0,0.597,802053.8,802053.8,16853,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948804,2312270.00
08/05/2017 12:00,2,4.111,ACTIVE,212.38,346.86,59.954,1501948803,"274151322000085","219011344069620",25.84,42.30,0,329.43,400.36,107.5,101.9,0.415,1008361.6,1008361.6,16755,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948805,2312271.00
08/05/2017 12:00,2,4.568,ACTIVE,215.77,352.57,59.933,1501948803,"201051344000633","219011344069620",27.59,36.50,0,330.63,423.20,127.7,121.3,0.610,789125.8,789125.8,16904,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948806,2312272.00
08/05/2017 12:00,2,4.494,ACTIVE,216.45,354.07,59.954,1501948803,"201051344000469","219011344069620",28.71,29.80,0,332.43,428.01,130.6,124.2,0.623,792954.5,792954.5,16870,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948807,2312273.00
08/05/2017 12:00,2,4.465,ACTIVE,214.41,351.07,59.959,1501948803,"201051344000646","219011344069620",27.77,38.00,0,329.43,425.01,125.6,119.3,0.605,787434.7,787434.7,16857,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948808,2312274.00
08/05/2017 12:00,2,4.125,ACTIVE,212.38,343.55,59.949,1501948803,"274151322000052","219011344069620",27.45,46.00,0,327.62,401.86,114.6,108.7,0.455,1050079.1,1050079.1,16754,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948809,2312275.00
08/05/2017 12:00,2,4.510,ACTIVE,215.54,351.97,59.949,1501948803,"201051344000585","219011344069620",28.17,36.00,0,328.82,422.30,128.7,122.3,0.605,801232.9,801232.9,16856,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948810,2312276.00
08/05/2017 12:00,2,4.422,ACTIVE,214.41,349.86,59.949,1501948803,"201051344001230","219011344069620",28.01,38.20,0,328.52,424.11,125.4,119.1,0.592,791910.9,791910.9,16897,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948811,2312277.00
08/05/2017 12:00,2,4.387,ACTIVE,215.54,353.17,59.954,1501948803,"201051344000582","219011344069620",28.01,34.80,0,328.52,425.31,124.5,118.3,0.570,780949.3,780949.3,16846,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948811,2312278.00
08/05/2017 12:00,2,4.484,ACTIVE,214.41,349.86,59.959,1501948803,"201051344000955","219011344069620",27.79,36.50,0,331.53,423.81,126.2,119.9,0.610,801034.0,801034.0,16871,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948812,2312279.00
08/05/2017 12:00,2,2.635,ACTIVE,212.16,415.99,59.949,1501948803,"274151322000094","219011344069620",38.84,44.00,0,382.93,470.99,102.8,97.3,0.398,867357.8,867357.8,17138,0,0,0,L,1151911521,0,121.55,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948813,2312280.00
08/05/2017 12:00,2,4.525,ACTIVE,216.22,352.87,59.954,1501948803,"201051344000579","219011344069620",27.67,37.00,0,334.24,428.31,126.8,120.5,0.592,811228.9,811228.9,16864,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948814,2312281.00
08/05/2017 12:00,2,4.490,ACTIVE,214.41,350.77,59.959,1501948803,"201051344000890","219011344069620",27.59,39.50,0,330.63,423.81,125.5,119.2,0.579,795102.3,795102.3,16869,0,0,0,L,1122011218,0,123.14,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948815,2312282.00
08/05/2017 12:00,2,4.432,ACTIVE,215.09,350.77,59.922,1501948803,"201051344000438","219011344069620",27.71,36.50,0,331.53,425.01,124.4,118.1,0.597,797434.6,797434.6,16851,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948816,2312283.00
08/05/2017 12:00,2,4.379,ACTIVE,214.64,346.56,59.954,1501948803,"201051344000417","219011344069620",18.05,36.80,0,319.51,402.16,80.1,75.4,0.389,712957.7,712957.7,16894,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948817,2312284.00
08/05/2017 12:00,2,4.006,ACTIVE,211.93,348.06,59.954,1501948803,"274151322000083","219011344069620",27.67,46.60,0,327.02,402.16,112.2,106.4,0.451,1039473.9,1039473.9,16766,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948818,2312285.00
08/05/2017 12:00,2,4.279,ACTIVE,212.83,359.18,59.954,1501948803,"274151322000076","219011344069620",28.17,47.50,0,328.22,401.26,122.1,115.9,0.477,1109700.0,1109700.0,16759,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948819,2312286.00
08/05/2017 12:00,2,4.465,ACTIVE,215.09,352.57,59.954,1501948803,"201051344000868","219011344069620",28.15,32.20,0,327.02,423.50,127.2,120.9,0.583,791303.8,791303.8,16881,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948820,2312287.00
08/05/2017 12:00,2,4.227,ACTIVE,212.16,356.48,59.954,1501948803,"274151322000095","219011344069620",27.93,48.50,0,325.52,402.46,119.7,113.6,0.455,1099009.3,1099009.3,16778,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948820,2312288.00
08/05/2017 12:00,2,4.486,ACTIVE,216.00,349.86,59.949,1501948803,"201051344000988","219011344069620",18.19,31.30,0,336.34,407.27,82.7,77.8,0.384,685586.8,685586.8,16856,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948821,2312289.00
08/05/2017 12:00,2,4.455,ACTIVE,215.09,350.77,59.938,1501948803,"201051344001025","219011344069620",28.01,37.80,0,326.12,424.11,126.5,120.2,0.579,798242.2,798242.2,16855,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948822,2312290.00
08/05/2017 12:00,2,4.377,ACTIVE,216.22,353.47,59.944,1501948803,"201051344000458","219011344069620",28.23,34.30,0,334.54,427.41,125.1,118.8,0.605,802485.1,802485.1,16851,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948823,2312291.00
08/05/2017 12:00,2,4.426,ACTIVE,216.67,354.67,59.949,1501948803,"201051344000853","219011344069620",28.25,32.60,0,331.53,428.31,126.5,120.2,0.605,803793.3,803793.3,16872,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948824,2312292.00
08/05/2017 12:00,2,4.377,ACTIVE,214.41,351.07,59.970,1501948803,"201051344000685","219011344069620",27.63,35.40,0,331.23,424.11,122.5,116.3,0.610,797263.0,797263.0,16888,0,0,0,L,1122011218,0,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948825,2312293.00
08/05/2017 12:00,2,4.330,ACTIVE,215.09,351.67,59.959,1501948803,"201051344000917","219011344069620",27.93,35.60,0,327.02,423.50,122.5,116.3,0.583,793957.6,793957.6,16884,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948826,2312294.00
08/05/2017 12:00,2,4.307,ACTIVE,214.41,350.47,59.970,1501948803,"201051344001145","219011344069620",27.93,35.20,0,327.02,425.01,121.8,115.7,0.579,801971.0,801971.0,16870,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948827,2312295.00
08/05/2017 12:00,2,4.402,ACTIVE,215.32,350.77,59.959,1501948803,"201051344000651","219011344069620",27.73,34.80,0,328.52,422.60,123.6,117.4,0.561,790901.2,790901.2,16863,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948828,2312296.00
08/05/2017 12:00,2,3.951,ACTIVE,212.16,342.35,59.954,1501948803,"274151322000088","219011344069620",27.19,42.30,0,328.22,402.16,108.9,103.2,0.407,997383.7,997383.7,16758,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948829,2312297.00
08/05/2017 12:00,2,2.670,ACTIVE,213.06,415.09,59.959,1501948803,"274151322000068","219011344069620",37.91,45.50,0,376.92,468.59,102.8,97.2,0.393,868165.3,868165.3,17150,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948829,2312298.00
08/05/2017 12:00,2,4.355,ACTIVE,214.87,350.17,59.965,1501948803,"201051344001135","219011344069620",27.95,34.80,0,329.13,424.11,123.4,117.2,0.579,786451.9,786451.9,16833,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948830,2312299.00
08/05/2017 12:00,2,4.402,ACTIVE,214.64,351.37,59.970,1501948803,"201051344000594","219011344069620",27.73,42.30,0,327.32,424.11,123.7,117.5,0.579,805867.6,805867.6,16858,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948831,2312300.00
08/05/2017 12:00,2,4.412,ACTIVE,215.32,351.07,59.975,1501948803,"201051344001203","219011344069620",28.05,36.50,0,327.32,423.81,125.4,119.1,0.597,796332.9,796332.9,16890,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948832,2312301.00
08/05/2017 12:00,2,3.930,ACTIVE,211.93,342.95,59.959,1501948803,"274151322000054","219011344069620",26.58,42.00,0,327.32,402.46,105.8,100.2,0.402,1013460.7,1013460.7,16743,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948833,2312302.00
08/05/2017 12:00,2,4.373,ACTIVE,215.32,351.67,59.959,1501948803,"201051344000867","219011344069620",28.17,35.40,0,329.73,422.90,124.8,118.5,0.579,790050.0,790050.0,16889,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948834,2312303.00
08/05/2017 12:00,2,4.289,ACTIVE,215.09,350.77,59.975,1501948803,"201051344001093","219011344069620",28.41,36.30,0,327.02,423.50,123.3,117.1,0.561,793951.1,793951.1,16891,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948835,2312304.00
08/05/2017 12:00,2,4.424,ACTIVE,215.77,352.57,59.959,1501948803,"201051344000900","219011344069620",28.43,31.00,0,330.03,427.71,127.3,121.0,0.588,811929.1,811929.1,16893,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948836,2312305.00
08/05/2017 12:00,2,4.295,ACTIVE,215.54,351.67,59.954,1501948803,"201051344000648","219011344069620",28.15,33.30,0,332.43,424.11,122.4,116.2,0.579,798707.2,798707.2,16864,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948837,2312306.00
08/05/2017 12:00,2,4.326,ACTIVE,216.00,352.57,59.938,1501948803,"201051344000569","219011344069620",28.73,32.60,0,330.63,428.31,125.8,119.5,0.601,813657.3,813657.3,16837,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948838,2312307.00
08/05/2017 12:00,2,4.348,ACTIVE,216.22,352.87,59.949,1501948803,"201051344000983","219011344069620",28.61,32.80,0,333.33,427.41,126.1,119.8,0.605,804447.8,804447.8,16868,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948839,2312308.00
08/05/2017 12:00,2,4.361,ACTIVE,216.22,352.87,59.922,1501948803,"201051344001158","219011344069620",27.85,34.00,0,333.63,428.61,123.0,116.8,0.579,788600.7,788600.7,16867,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948840,2312309.00
08/05/2017 12:00,2,4.346,ACTIVE,216.22,354.37,59.954,1501948803,"201051344000576","219011344069620",28.31,31.30,0,333.93,429.52,124.6,118.3,0.592,803131.1,803131.1,16879,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948841,2312310.00
08/05/2017 12:00,2,3.889,ACTIVE,211.93,347.16,59.954,1501948803,"274151322000087","219011344069620",27.55,55.00,0,326.12,402.77,108.6,102.9,0.398,988448.0,988448.0,16984,0,0,0,L,1151911521,0,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501948842,2312311.00
08/05/2017 12:15,2,5.889,ACTIVE,217.35,359.18,59.981,1501949703,"201051344000645","219011344069620",28.45,33.00,0,334.24,422.00,169.7,161.8,0.782,802088.0,802088.0,16854,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949704,2312312.00
08/05/2017 12:15,2,5.297,ACTIVE,212.61,352.57,59.970,1501949703,"274151322000085","219011344069620",26.24,43.80,0,330.03,401.26,140.8,134.0,0.548,1008390.3,1008390.3,16756,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949705,2312313.00
08/05/2017 12:15,2,5.951,ACTIVE,216.67,359.78,59.981,1501949703,"201051344000633","219011344069620",28.29,36.80,0,333.33,422.00,170.4,162.6,0.818,789159.9,789159.9,16905,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949706,2312314.00
08/05/2017 12:15,2,6.117,ACTIVE,218.03,360.08,59.975,1501949703,"201051344000469","219011344069620",28.45,30.30,0,333.03,426.81,176.3,168.3,0.835,792989.3,792989.3,16871,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949707,2312315.00
08/05/2017 12:15,2,6.051,ACTIVE,215.54,358.58,59.986,1501949703,"201051344000646","219011344069620",28.13,38.00,0,330.63,425.01,172.4,164.5,0.840,787468.5,787468.5,16858,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949708,2312316.00
08/05/2017 12:15,2,5.645,ACTIVE,212.61,360.38,59.970,1501949703,"274151322000052","219011344069620",27.61,47.50,0,328.82,400.36,157.7,150.3,0.628,1050110.0,1050110.0,16755,0,0,0,L,1151911521,0,121.55,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949709,2312317.00
08/05/2017 12:15,2,6.279,ACTIVE,216.90,359.78,59.981,1501949703,"201051344000585","219011344069620",28.35,36.00,0,330.93,421.40,180.3,172.1,0.849,801267.5,801267.5,16857,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949710,2312318.00
08/05/2017 12:15,2,6.205,ACTIVE,215.32,358.58,59.965,1501949703,"201051344001230","219011344069620",28.37,38.20,0,329.73,418.09,178.3,170.2,0.840,791944.7,791944.7,16898,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949711,2312319.00
08/05/2017 12:15,2,6.270,ACTIVE,217.13,359.48,59.975,1501949703,"201051344000582","219011344069620",28.09,34.50,0,331.53,423.20,178.4,170.3,0.831,780982.9,780982.9,16847,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949712,2312320.00
08/05/2017 12:15,2,6.312,ACTIVE,215.54,355.88,59.970,1501949703,"201051344000955","219011344069620",28.55,37.00,0,331.83,422.30,182.5,174.2,0.871,801068.1,801068.1,16872,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949713,2312321.00
08/05/2017 12:15,2,4.018,ACTIVE,213.06,418.09,59.970,1501949703,"274151322000094","219011344069620",38.09,45.80,0,387.44,480.01,155.1,147.8,0.605,867386.2,867386.2,17139,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949714,2312322.00
08/05/2017 12:15,2,6.354,ACTIVE,218.26,360.38,59.970,1501949703,"201051344000579","219011344069620",28.43,37.00,0,334.84,427.71,183.0,174.7,0.835,811263.2,811263.2,16865,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949714,2312323.00
08/05/2017 12:15,2,6.436,ACTIVE,215.54,357.68,59.991,1501949703,"201051344000890","219011344069620",27.89,40.00,0,331.53,422.90,181.7,173.4,0.844,795136.4,795136.4,16870,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949715,2312324.00
08/05/2017 12:15,2,6.367,ACTIVE,216.45,359.18,59.986,1501949703,"201051344000438","219011344069620",28.01,37.30,0,331.83,423.81,180.5,172.3,0.849,797468.5,797468.5,16852,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949716,2312325.00
08/05/2017 12:15,2,6.227,ACTIVE,215.77,351.67,59.959,1501949703,"201051344000417","219011344069620",18.35,38.40,0,333.33,403.37,115.8,109.8,0.552,712979.4,712979.4,16895,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949717,2312326.00
08/05/2017 12:15,2,5.791,ACTIVE,212.38,354.67,59.944,1501949703,"274151322000083","219011344069620",27.61,48.30,0,328.52,401.56,161.8,154.3,0.654,1039504.5,1039504.5,16767,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949718,2312327.00
08/05/2017 12:15,2,6.033,ACTIVE,213.74,356.48,59.959,1501949703,"274151322000076","219011344069620",28.39,50.20,0,328.82,400.06,173.2,165.3,0.676,1109733.3,1109733.3,16760,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949719,2312328.00
08/05/2017 12:15,2,6.359,ACTIVE,216.67,359.48,59.970,1501949703,"201051344000868","219011344069620",28.13,32.00,0,332.13,422.60,181.1,172.9,0.831,791338.6,791338.6,16882,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949720,2312329.00
08/05/2017 12:15,2,5.906,ACTIVE,212.38,345.96,59.996,1501949703,"274151322000095","219011344069620",28.19,49.50,0,328.82,400.96,168.4,160.6,0.650,1099042.2,1099042.2,16779,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949721,2312330.00
08/05/2017 12:15,2,6.307,ACTIVE,218.03,355.88,59.970,1501949703,"201051344000988","219011344069620",18.27,31.80,0,335.74,406.97,116.7,110.7,0.539,685609.3,685609.3,16857,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949722,2312331.00
08/05/2017 12:15,2,6.145,ACTIVE,216.45,356.78,59.949,1501949703,"201051344001025","219011344069620",28.43,37.80,0,331.23,422.90,176.9,168.9,0.804,798276.9,798276.9,16856,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949722,2312332.00
08/05/2017 12:15,2,6.100,ACTIVE,217.80,360.99,59.981,1501949703,"201051344000458","219011344069620",28.33,34.30,0,334.24,423.81,174.9,166.9,0.831,802519.5,802519.5,16852,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949723,2312333.00
08/05/2017 12:15,2,6.045,ACTIVE,218.26,361.89,59.959,1501949703,"201051344000853","219011344069620",28.71,32.00,0,335.74,426.51,175.8,167.8,0.844,803828.1,803828.1,16873,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949724,2312334.00
08/05/2017 12:15,2,6.025,ACTIVE,215.32,358.58,59.975,1501949703,"201051344000685","219011344069620",28.19,35.40,0,332.13,422.30,172.0,164.1,0.840,797297.0,797297.0,16889,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949725,2312335.00
08/05/2017 12:15,2,6.000,ACTIVE,216.67,357.38,59.949,1501949703,"201051344000917","219011344069620",28.17,35.80,0,327.62,421.70,171.2,163.3,0.813,793991.7,793991.7,16885,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949726,2312336.00
08/05/2017 12:15,2,5.947,ACTIVE,215.54,357.38,59.970,1501949703,"201051344001145","219011344069620",28.17,34.80,0,332.73,423.50,169.6,161.8,0.787,802004.9,802004.9,16871,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949727,2312337.00
08/05/2017 12:15,2,6.014,ACTIVE,216.90,357.98,60.018,1501949703,"201051344000651","219011344069620",28.13,35.60,0,329.73,421.40,171.3,163.4,0.791,790935.6,790935.6,16864,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949728,2312338.00
08/05/2017 12:15,2,5.445,ACTIVE,212.83,362.79,59.965,1501949703,"274151322000088","219011344069620",27.39,43.80,0,328.22,401.56,151.0,143.9,0.579,997414.0,997414.0,16759,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949729,2312339.00
08/05/2017 12:15,2,3.742,ACTIVE,213.51,416.29,59.975,1501949703,"274151322000068","219011344069620",37.49,47.30,0,382.93,478.81,142.2,135.3,0.552,868194.0,868194.0,17151,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949730,2312340.00
08/05/2017 12:15,2,5.971,ACTIVE,216.22,357.98,59.975,1501949703,"201051344001135","219011344069620",28.15,35.60,0,331.83,422.90,170.2,162.3,0.809,786486.3,786486.3,16834,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949731,2312341.00
08/05/2017 12:15,2,6.105,ACTIVE,215.77,357.68,59.970,1501949703,"201051344000594","219011344069620",27.91,41.50,0,331.53,423.20,172.6,164.6,0.800,805902.1,805902.1,16859,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949732,2312342.00
08/05/2017 12:15,2,6.051,ACTIVE,216.67,357.38,59.970,1501949703,"201051344001203","219011344069620",28.53,37.80,0,332.73,422.90,174.9,166.9,0.822,796367.8,796367.8,16891,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949733,2312343.00
08/05/2017 12:15,2,5.473,ACTIVE,212.83,345.06,59.965,1501949703,"274151322000054","219011344069620",26.82,43.00,0,329.13,401.86,148.6,141.5,0.566,1013490.3,1013490.3,16744,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949734,2312344.00
08/05/2017 12:15,2,6.088,ACTIVE,216.90,358.28,59.981,1501949703,"201051344000867","219011344069620",28.55,35.20,0,332.73,421.70,176.0,167.9,0.809,790084.7,790084.7,16890,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949735,2312345.00
08/05/2017 12:15,2,6.043,ACTIVE,216.67,357.98,59.959,1501949703,"201051344001093","219011344069620",28.47,35.80,0,328.82,421.70,174.2,166.2,0.800,793985.6,793985.6,16892,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949736,2312346.00
08/05/2017 12:15,2,6.195,ACTIVE,217.35,360.38,59.965,1501949703,"201051344000900","219011344069620",28.65,31.30,0,333.03,421.70,179.7,171.5,0.822,811964.5,811964.5,16894,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949737,2312347.00
08/05/2017 12:15,2,5.957,ACTIVE,217.35,359.18,59.959,1501949703,"201051344000648","219011344069620",28.63,32.60,0,334.54,423.20,172.6,164.7,0.809,798741.4,798741.4,16865,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949738,2312348.00
08/05/2017 12:15,2,5.994,ACTIVE,217.58,359.78,59.949,1501949703,"201051344000569","219011344069620",28.90,32.80,0,333.33,422.60,175.3,167.3,0.826,813692.3,813692.3,16838,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949739,2312349.00
08/05/2017 12:15,2,6.021,ACTIVE,217.80,360.69,59.965,1501949703,"201051344000983","219011344069620",28.67,32.60,0,333.33,426.81,174.9,166.9,0.826,804482.8,804482.8,16869,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949739,2312350.00
08/05/2017 12:15,2,6.090,ACTIVE,217.80,358.88,59.965,1501949703,"201051344001158","219011344069620",27.85,34.30,0,333.63,422.90,171.7,163.8,0.800,788635.1,788635.1,16868,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949740,2312351.00
08/05/2017 12:15,2,6.025,ACTIVE,217.80,360.08,59.954,1501949703,"201051344000576","219011344069620",28.29,32.20,0,335.74,425.91,172.6,164.6,0.804,803165.9,803165.9,16880,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949741,2312352.00
08/05/2017 12:15,2,5.436,ACTIVE,212.61,361.59,59.959,1501949703,"274151322000087","219011344069620",27.59,57.00,0,328.22,401.86,151.8,144.6,0.561,988478.5,988478.5,16985,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501949742,2312353.00
08/05/2017 12:30,2,8.824,ACTIVE,220.52,370.30,59.981,1501950603,"201051344000645","219011344069620",27.55,34.30,0,334.84,427.41,246.1,235.6,1.100,802133.5,802133.5,16855,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950604,2312354.00
08/05/2017 12:30,2,8.336,ACTIVE,214.41,354.97,59.949,1501950603,"274151322000085","219011344069620",24.91,47.30,0,328.52,400.06,210.1,200.9,0.818,1008428.5,1008428.5,16757,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950605,2312355.00
08/05/2017 12:30,2,9.174,ACTIVE,219.61,369.70,59.965,1501950603,"201051344000633","219011344069620",27.17,38.80,0,332.43,423.20,252.6,241.8,1.176,789205.1,789205.1,16906,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950606,2312356.00
08/05/2017 12:30,2,8.412,ACTIVE,221.42,370.60,59.959,1501950603,"201051344000469","219011344069620",29.90,31.80,0,334.54,428.31,254.6,243.8,1.176,793035.4,793035.4,16872,0,0,0,L,1122011218,0,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950607,2312357.00
08/05/2017 12:30,2,8.621,ACTIVE,218.03,367.90,59.991,1501950603,"201051344000646","219011344069620",29.20,40.00,0,329.73,424.41,254.5,243.7,1.189,787513.3,787513.3,16859,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950608,2312358.00
08/05/2017 12:30,2,9.211,ACTIVE,215.09,367.60,59.959,1501950603,"274151322000052","219011344069620",26.54,52.30,0,327.62,400.96,247.4,236.9,0.972,1050151.4,1050151.4,16756,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950609,2312359.00
08/05/2017 12:30,2,8.277,ACTIVE,219.61,367.90,59.965,1501950603,"201051344000585","219011344069620",30.26,38.00,0,330.03,422.00,253.2,242.5,1.193,801313.0,801313.0,16858,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950610,2312360.00
08/05/2017 12:30,2,8.354,ACTIVE,217.80,364.89,59.970,1501950603,"201051344001230","219011344069620",30.16,39.00,0,330.33,424.11,255.2,244.4,1.176,791989.7,791989.7,16899,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950610,2312361.00
08/05/2017 12:30,2,8.465,ACTIVE,219.84,369.40,59.917,1501950603,"201051344000582","219011344069620",29.68,36.00,0,330.93,423.50,254.3,243.5,1.145,781027.7,781027.7,16848,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950611,2312362.00
08/05/2017 12:30,2,8.643,ACTIVE,218.26,368.20,59.959,1501950603,"201051344000955","219011344069620",29.10,38.80,0,331.53,424.11,254.3,243.5,1.158,801113.2,801113.2,16873,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950612,2312363.00
08/05/2017 12:30,2,6.176,ACTIVE,214.41,418.39,59.959,1501950603,"274151322000094","219011344069620",37.47,48.50,0,386.83,465.89,233.9,223.8,0.924,867424.9,867424.9,17140,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950613,2312364.00
08/05/2017 12:30,2,8.863,ACTIVE,221.19,368.20,59.928,1501950603,"201051344000579","219011344069620",27.87,39.30,0,334.54,428.31,250.0,239.3,1.158,811308.7,811308.7,16866,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950614,2312365.00
08/05/2017 12:30,2,8.514,ACTIVE,217.80,365.80,59.965,1501950603,"201051344000890","219011344069620",28.29,41.80,0,331.23,424.41,243.8,233.4,1.114,795181.5,795181.5,16871,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950615,2312366.00
08/05/2017 12:30,2,8.684,ACTIVE,218.71,368.20,59.959,1501950603,"201051344000438","219011344069620",27.19,39.50,0,332.13,424.41,239.2,229.0,1.105,797513.4,797513.4,16853,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950616,2312367.00
08/05/2017 12:30,2,8.191,ACTIVE,217.80,357.68,59.965,1501950603,"201051344000417","219011344069620",17.93,40.00,0,333.93,403.37,148.6,141.5,0.689,713008.4,713008.4,16896,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950617,2312368.00
08/05/2017 12:30,2,7.775,ACTIVE,213.74,363.69,59.959,1501950603,"274151322000083","219011344069620",26.44,52.00,0,328.52,401.26,208.0,198.8,0.822,1039545.5,1039545.5,16768,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950618,2312369.00
08/05/2017 12:30,2,7.994,ACTIVE,214.87,355.28,59.954,1501950603,"274151322000076","219011344069620",27.14,54.00,0,328.82,402.16,219.6,210.0,0.862,1109777.8,1109777.8,16761,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950619,2312370.00
08/05/2017 12:30,2,8.213,ACTIVE,218.71,365.80,59.986,1501950603,"201051344000868","219011344069620",27.39,33.50,0,330.93,423.81,227.6,217.8,1.016,791384.7,791384.7,16883,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950620,2312371.00
08/05/2017 12:30,2,7.793,ACTIVE,213.51,352.57,59.970,1501950603,"274151322000095","219011344069620",27.15,52.30,0,327.62,401.56,214.3,204.9,0.804,1099086.2,1099086.2,16780,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950621,2312372.00
08/05/2017 12:30,2,7.674,ACTIVE,219.61,360.08,59.970,1501950603,"201051344000988","219011344069620",17.95,32.20,0,337.84,408.18,139.4,132.7,0.641,685639.5,685639.5,16858,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950621,2312373.00
08/05/2017 12:30,2,7.648,ACTIVE,218.03,363.39,59.949,1501950603,"201051344001025","219011344069620",27.53,39.50,0,332.13,423.81,213.1,203.7,0.950,798322.9,798322.9,16857,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950622,2312374.00
08/05/2017 12:30,2,7.271,ACTIVE,219.39,366.40,59.965,1501950603,"201051344000458","219011344069620",27.57,36.00,0,336.04,428.01,202.8,193.8,0.977,802565.3,802565.3,16853,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950623,2312375.00
08/05/2017 12:30,2,7.338,ACTIVE,219.61,366.70,59.970,1501950603,"201051344000853","219011344069620",27.45,34.00,0,334.84,428.61,204.1,195.0,0.959,803874.4,803874.4,16874,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950624,2312376.00
08/05/2017 12:30,2,7.293,ACTIVE,216.45,361.29,59.996,1501950603,"201051344000685","219011344069620",27.08,38.00,0,331.53,423.81,199.8,191.0,0.963,797342.3,797342.3,16890,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950625,2312377.00
08/05/2017 12:30,2,7.205,ACTIVE,217.80,361.89,59.954,1501950603,"201051344000917","219011344069620",27.15,37.30,0,332.43,422.30,198.1,189.3,0.924,794036.9,794036.9,16886,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950626,2312378.00
08/05/2017 12:30,2,7.211,ACTIVE,216.45,360.38,59.954,1501950603,"201051344001145","219011344069620",27.19,36.80,0,331.23,424.41,198.5,189.7,0.906,802049.8,802049.8,16872,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950627,2312379.00
08/05/2017 12:30,2,7.496,ACTIVE,218.03,363.69,59.949,1501950603,"201051344000651","219011344069620",27.25,37.30,0,332.73,422.00,206.9,197.8,0.946,790981.1,790981.1,16865,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950628,2312380.00
08/05/2017 12:30,2,7.086,ACTIVE,213.74,372.71,59.970,1501950603,"274151322000088","219011344069620",26.14,46.60,0,327.32,402.16,187.4,178.9,0.712,997454.5,997454.5,16760,0,0,0,L,1151911521,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950629,2312381.00
08/05/2017 12:30,2,4.926,ACTIVE,214.64,402.16,59.954,1501950603,"274151322000068","219011344069620",37.15,50.40,0,387.14,464.68,186.2,177.7,0.712,868232.8,868232.8,17152,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950630,2312382.00
08/05/2017 12:30,2,7.865,ACTIVE,218.03,363.39,59.938,1501950603,"201051344001135","219011344069620",26.80,37.30,0,332.13,422.90,213.2,203.9,0.972,786531.6,786531.6,16835,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950630,2312383.00
08/05/2017 12:30,2,7.967,ACTIVE,217.58,363.69,59.965,1501950603,"201051344000594","219011344069620",27.12,45.80,0,330.63,424.11,218.7,209.2,0.990,805947.8,805947.8,16860,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950631,2312384.00
08/05/2017 12:30,2,8.270,ACTIVE,218.71,364.89,59.959,1501950603,"201051344001203","219011344069620",27.15,39.80,0,333.93,423.50,227.4,217.6,1.052,796413.9,796413.9,16892,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950632,2312385.00
08/05/2017 12:30,2,7.691,ACTIVE,214.19,353.47,59.959,1501950603,"274151322000054","219011344069620",25.72,46.20,0,328.22,402.46,200.3,191.4,0.765,1013530.0,1013530.0,16745,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950633,2312386.00
08/05/2017 12:30,2,8.826,ACTIVE,219.16,365.19,59.954,1501950603,"201051344000867","219011344069620",27.06,36.80,0,332.43,422.60,241.9,231.6,1.096,790130.7,790130.7,16891,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950634,2312387.00
08/05/2017 12:30,2,8.713,ACTIVE,219.16,369.70,59.959,1501950603,"201051344001093","219011344069620",27.73,38.00,0,332.43,422.90,244.8,234.4,1.123,794031.3,794031.3,16893,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950635,2312388.00
08/05/2017 12:30,2,8.850,ACTIVE,220.29,370.60,59.959,1501950603,"201051344000900","219011344069620",27.87,33.30,0,332.73,426.81,249.7,239.1,1.127,812011.4,812011.4,16895,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950636,2312389.00
08/05/2017 12:30,2,8.648,ACTIVE,219.84,368.80,59.959,1501950603,"201051344000648","219011344069620",27.14,35.20,0,333.93,428.31,237.5,227.3,1.092,798786.9,798786.9,16866,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950637,2312390.00
08/05/2017 12:30,2,8.312,ACTIVE,220.29,367.30,59.965,1501950603,"201051344000569","219011344069620",27.55,34.80,0,333.93,427.71,231.9,221.9,1.069,813738.6,813738.6,16839,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950638,2312391.00
08/05/2017 12:30,2,8.018,ACTIVE,220.06,366.10,59.933,1501950603,"201051344000983","219011344069620",27.67,35.20,0,334.24,428.01,224.5,214.8,1.034,804529.2,804529.2,16870,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950639,2312392.00
08/05/2017 12:30,2,7.834,ACTIVE,219.84,365.80,59.959,1501950603,"201051344001158","219011344069620",26.98,36.50,0,335.44,428.61,213.8,204.5,0.981,788680.7,788680.7,16869,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950640,2312393.00
08/05/2017 12:30,2,7.357,ACTIVE,219.39,366.10,59.965,1501950603,"201051344000576","219011344069620",27.63,34.30,0,334.54,428.61,205.9,196.8,0.963,803212.0,803212.0,16881,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950640,2312394.00
08/05/2017 12:30,2,7.135,ACTIVE,213.51,347.16,59.959,1501950603,"274151322000087","219011344069620",26.48,60.80,0,322.51,403.07,191.2,182.6,0.729,988519.2,988519.2,16986,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501950641,2312395.00
08/05/2017 12:45,2,8.898,ACTIVE,220.52,368.80,59.965,1501951503,"201051344000645","219011344069620",26.76,37.80,0,334.84,425.91,241.2,230.8,1.087,802191.3,802191.3,16856,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951504,2312396.00
08/05/2017 12:45,2,8.084,ACTIVE,214.64,353.47,59.938,1501951503,"274151322000085","219011344069620",24.09,50.60,0,329.73,397.35,197.2,188.4,0.756,1008476.2,1008476.2,16758,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951505,2312397.00
08/05/2017 12:45,2,8.980,ACTIVE,219.39,370.00,59.954,1501951503,"201051344000633","219011344069620",26.38,42.80,0,319.81,425.31,239.7,229.4,1.118,789262.6,789262.6,16907,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951506,2312398.00
08/05/2017 12:45,2,8.963,ACTIVE,221.19,372.11,59.959,1501951503,"201051344000469","219011344069620",27.19,34.30,0,335.14,429.22,246.9,236.3,1.140,793094.4,793094.4,16873,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951507,2312399.00
08/05/2017 12:45,2,8.781,ACTIVE,218.03,367.00,59.949,1501951503,"201051344000646","219011344069620",26.94,43.60,0,331.83,425.01,239.3,229.0,1.118,787570.6,787570.6,16860,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951507,2312400.00
08/05/2017 12:45,2,8.229,ACTIVE,214.41,379.02,59.949,1501951503,"274151322000052","219011344069620",26.20,56.30,0,327.02,401.56,218.2,208.7,0.866,1050203.8,1050203.8,16757,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951509,2312401.00
08/05/2017 12:45,2,8.936,ACTIVE,219.84,366.40,59.970,1501951503,"201051344000585","219011344069620",27.00,41.50,0,333.33,421.70,244.3,233.9,1.127,801371.3,801371.3,16859,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951509,2312402.00
08/05/2017 12:45,2,8.736,ACTIVE,217.35,363.99,59.959,1501951503,"201051344001230","219011344069620",27.10,43.60,0,330.33,423.50,239.6,229.4,1.114,792047.1,792047.1,16900,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951510,2312403.00
08/05/2017 12:45,2,8.791,ACTIVE,219.84,368.20,59.959,1501951503,"201051344000582","219011344069620",26.74,40.40,0,333.03,424.41,238.0,227.8,1.087,781084.7,781084.7,16849,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951511,2312404.00
