ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 12:45,2,8.881,ACTIVE,218.26,367.60,59.965,1501951503,"201051344000955","219011344069620",26.66,42.30,0,331.53,423.81,239.6,229.3,1.131,801170.5,801170.5,16874,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951512,2312405.00
08/05/2017 12:45,2,5.516,ACTIVE,214.41,404.87,59.954,1501951503,"274151322000094","219011344069620",37.15,52.30,0,376.92,456.57,206.9,197.7,0.813,867474.7,867474.7,17141,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951513,2312406.00
08/05/2017 12:45,2,8.936,ACTIVE,221.19,370.90,59.970,1501951503,"201051344000579","219011344069620",26.54,42.80,0,335.74,428.01,239.9,229.7,1.114,811366.2,811366.2,16867,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951514,2312407.00
08/05/2017 12:45,2,8.889,ACTIVE,217.80,368.20,59.959,1501951503,"201051344000890","219011344069620",26.56,47.00,0,332.43,424.71,238.9,228.6,1.087,795238.7,795238.7,16872,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951515,2312408.00
08/05/2017 12:45,2,8.863,ACTIVE,218.71,367.60,59.965,1501951503,"201051344000438","219011344069620",26.50,43.00,0,334.24,424.11,237.8,227.6,1.109,797570.3,797570.3,16854,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951516,2312409.00
08/05/2017 12:45,2,8.293,ACTIVE,218.26,357.98,59.928,1501951503,"201051344000417","219011344069620",17.95,43.40,0,334.24,399.16,150.6,143.4,0.712,713044.5,713044.5,16897,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951517,2312410.00
08/05/2017 12:45,2,8.242,ACTIVE,213.74,353.77,59.959,1501951503,"274151322000083","219011344069620",25.78,57.30,0,328.82,398.26,215.0,205.6,0.875,1039597.2,1039597.2,16769,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951518,2312411.00
08/05/2017 12:45,2,8.586,ACTIVE,215.32,353.77,59.965,1501951503,"274151322000076","219011344069620",27.10,58.80,0,329.13,401.56,235.3,225.2,0.919,1109834.3,1109834.3,16762,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951519,2312412.00
08/05/2017 12:45,2,9.014,ACTIVE,219.16,365.80,59.954,1501951503,"201051344000868","219011344069620",26.94,36.80,0,333.33,423.50,245.9,235.4,1.118,791443.3,791443.3,16884,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951520,2312413.00
08/05/2017 12:45,2,8.613,ACTIVE,213.96,353.77,59.959,1501951503,"274151322000095","219011344069620",26.68,55.80,0,327.92,402.16,232.7,222.6,0.875,1099142.1,1099142.1,16781,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951521,2312414.00
08/05/2017 12:45,2,8.648,ACTIVE,220.97,362.49,59.970,1501951503,"201051344000988","219011344069620",17.89,35.00,0,334.84,402.46,156.6,149.2,0.712,685677.0,685677.0,16859,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951521,2312415.00
08/05/2017 12:45,2,9.037,ACTIVE,219.39,369.70,59.949,1501951503,"201051344001025","219011344069620",26.76,43.00,0,332.73,423.50,244.8,234.3,1.096,798381.3,798381.3,16858,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951522,2312416.00
08/05/2017 12:45,2,8.855,ACTIVE,220.97,369.70,59.965,1501951503,"201051344000458","219011344069620",27.06,39.30,0,335.14,428.01,242.3,232.0,1.123,802623.3,802623.3,16854,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951523,2312417.00
08/05/2017 12:45,2,8.914,ACTIVE,221.42,373.61,59.970,1501951503,"201051344000853","219011344069620",27.27,37.00,0,336.94,429.22,246.2,235.7,1.153,803933.3,803933.3,16875,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951524,2312418.00
08/05/2017 12:45,2,8.896,ACTIVE,217.80,367.90,59.965,1501951503,"201051344000685","219011344069620",26.62,41.50,0,333.63,423.81,239.8,229.6,1.149,797399.7,797399.7,16891,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951525,2312419.00
08/05/2017 12:45,2,8.945,ACTIVE,219.39,367.60,59.959,1501951503,"201051344000917","219011344069620",26.48,40.60,0,333.93,422.30,239.8,229.5,1.123,794094.4,794094.4,16887,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951526,2312420.00
08/05/2017 12:45,2,8.850,ACTIVE,218.03,365.49,59.970,1501951503,"201051344001145","219011344069620",26.62,40.00,0,334.84,425.01,238.5,228.3,1.078,802107.0,802107.0,16873,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951527,2312421.00
08/05/2017 12:45,2,8.812,ACTIVE,219.84,367.90,59.912,1501951503,"201051344000651","219011344069620",27.02,40.00,0,333.33,422.30,240.9,230.6,1.096,791038.9,791038.9,16866,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951528,2312422.00
08/05/2017 12:45,2,8.121,ACTIVE,214.19,362.79,59.965,1501951503,"274151322000088","219011344069620",25.96,50.40,0,328.52,397.96,213.1,203.7,0.782,997505.6,997505.6,16761,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951529,2312423.00
08/05/2017 12:45,2,5.504,ACTIVE,215.32,419.00,59.965,1501951503,"274151322000068","219011344069620",37.33,52.80,0,377.22,452.36,208.2,199.0,0.804,868282.4,868282.4,17153,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951530,2312424.00
08/05/2017 12:45,2,8.953,ACTIVE,219.39,368.20,60.007,1501951503,"201051344001135","219011344069620",26.42,40.20,0,333.93,423.81,239.6,229.3,1.114,786589.1,786589.1,16836,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951530,2312425.00
08/05/2017 12:45,2,8.900,ACTIVE,218.48,365.49,59.965,1501951503,"201051344000594","219011344069620",26.72,49.80,0,332.13,423.81,240.7,230.3,1.100,806005.4,806005.4,16861,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951531,2312426.00
08/05/2017 12:45,2,8.979,ACTIVE,219.39,367.90,59.965,1501951503,"201051344001203","219011344069620",26.96,43.40,0,333.63,422.90,245.1,234.6,1.131,796472.6,796472.6,16893,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951532,2312427.00
08/05/2017 12:45,2,8.066,ACTIVE,214.41,366.70,59.959,1501951503,"274151322000054","219011344069620",25.07,49.50,0,328.22,397.96,204.6,195.5,0.769,1013579.3,1013579.3,16746,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951533,2312428.00
08/05/2017 12:45,2,9.059,ACTIVE,219.61,369.70,59.933,1501951503,"201051344000867","219011344069620",26.44,40.40,0,333.33,422.60,242.4,232.1,1.087,790188.8,790188.8,16892,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951534,2312429.00
08/05/2017 12:45,2,8.799,ACTIVE,219.61,369.70,59.965,1501951503,"201051344001093","219011344069620",27.21,41.50,0,332.73,423.50,242.5,232.1,1.100,794089.3,794089.3,16894,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951535,2312430.00
08/05/2017 12:45,2,8.959,ACTIVE,220.29,371.21,59.959,1501951503,"201051344000900","219011344069620",27.53,36.00,0,333.33,428.01,249.8,239.2,1.118,812070.9,812070.9,16896,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951536,2312431.00
08/05/2017 12:45,2,8.750,ACTIVE,220.29,369.40,59.959,1501951503,"201051344000648","219011344069620",26.94,38.60,0,334.54,425.01,238.6,228.3,1.087,798844.1,798844.1,16867,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951537,2312432.00
08/05/2017 12:45,2,8.779,ACTIVE,220.74,371.21,59.965,1501951503,"201051344000569","219011344069620",27.61,38.00,0,333.63,428.61,245.5,235.0,1.136,813797.4,813797.4,16840,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951538,2312433.00
08/05/2017 12:45,2,8.824,ACTIVE,220.97,370.60,59.965,1501951503,"201051344000983","219011344069620",27.39,38.20,0,334.84,427.71,244.7,234.3,1.136,804587.7,804587.7,16871,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951539,2312434.00
08/05/2017 12:45,2,8.930,ACTIVE,220.97,369.10,59.965,1501951503,"201051344001158","219011344069620",26.42,39.50,0,335.74,426.51,239.0,228.8,1.105,788738.0,788738.0,16870,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951540,2312435.00
08/05/2017 12:45,2,8.861,ACTIVE,220.74,369.10,59.933,1501951503,"201051344000576","219011344069620",27.15,37.00,0,334.24,428.91,243.6,233.2,1.123,803270.4,803270.4,16882,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951540,2312436.00
08/05/2017 12:45,2,8.031,ACTIVE,214.41,378.72,59.959,1501951503,"274151322000087","219011344069620",26.12,64.30,0,328.82,397.05,212.5,203.2,0.804,988570.3,988570.3,16987,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501951541,2312437.00
08/05/2017 13:00,2,8.916,ACTIVE,220.74,370.00,59.959,1501952403,"201051344000645","219011344069620",26.72,40.80,0,335.74,422.60,241.2,230.9,1.087,802248.0,802248.0,16857,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952404,2312438.00
08/05/2017 13:00,2,8.016,ACTIVE,214.87,365.49,59.975,1501952403,"274151322000085","219011344069620",24.03,52.30,0,330.03,391.04,195.2,186.4,0.747,1008522.5,1008522.5,16759,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952405,2312439.00
08/05/2017 13:00,2,8.996,ACTIVE,219.61,370.30,59.981,1501952403,"201051344000633","219011344069620",26.42,45.50,0,332.73,420.50,240.7,230.4,1.136,789319.1,789319.1,16908,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952406,2312440.00
08/05/2017 13:00,2,9.016,ACTIVE,221.42,371.81,59.970,1501952403,"201051344000469","219011344069620",27.06,36.30,0,334.54,428.31,246.9,236.4,1.136,793152.4,793152.4,16874,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952407,2312441.00
08/05/2017 13:00,2,8.973,ACTIVE,218.26,366.40,59.975,1501952403,"201051344000646","219011344069620",26.42,46.20,0,333.33,422.90,240.1,229.8,1.127,787627.0,787627.0,16861,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952408,2312442.00
08/05/2017 13:00,2,8.182,ACTIVE,214.64,360.08,59.986,1501952403,"274151322000052","219011344069620",26.10,58.80,0,328.82,395.85,216.1,206.6,0.849,1050255.2,1050255.2,16758,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952409,2312443.00
08/05/2017 13:00,2,9.041,ACTIVE,219.84,368.20,59.970,1501952403,"201051344000585","219011344069620",26.70,44.00,0,333.33,420.80,244.4,234.0,1.100,801428.8,801428.8,16860,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952410,2312444.00
08/05/2017 13:00,2,8.883,ACTIVE,217.58,367.60,59.944,1501952403,"201051344001230","219011344069620",26.86,45.30,0,328.82,420.50,241.3,231.0,1.127,792103.7,792103.7,16901,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952411,2312445.00
08/05/2017 13:00,2,8.975,ACTIVE,219.84,366.10,59.975,1501952403,"201051344000582","219011344069620",26.38,42.00,0,332.73,422.30,239.7,229.4,1.092,781140.9,781140.9,16850,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952412,2312446.00
08/05/2017 13:00,2,8.934,ACTIVE,218.26,367.60,60.007,1501952403,"201051344000955","219011344069620",26.54,44.80,0,333.03,421.70,239.8,229.6,1.127,801226.9,801226.9,16875,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952412,2312447.00
08/05/2017 13:00,2,5.449,ACTIVE,214.41,427.11,59.959,1501952403,"274151322000094","219011344069620",37.23,54.30,0,378.72,452.36,206.3,197.2,0.800,867523.4,867523.4,17142,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952413,2312448.00
08/05/2017 13:00,2,9.033,ACTIVE,221.19,369.70,59.986,1501952403,"201051344000579","219011344069620",26.30,46.20,0,336.34,426.21,240.6,230.3,1.127,811422.7,811422.7,16868,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952414,2312449.00
08/05/2017 13:00,2,8.854,ACTIVE,218.03,364.89,59.986,1501952403,"201051344000890","219011344069620",26.84,48.50,0,333.33,422.00,240.3,230.0,1.092,795295.0,795295.0,16873,0,0,0,L,1122011218,0,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952415,2312450.00
08/05/2017 13:00,2,8.996,ACTIVE,218.93,365.80,59.986,1501952403,"201051344000438","219011344069620",26.20,45.30,0,333.33,422.00,238.6,228.3,1.131,797626.3,797626.3,16855,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952416,2312451.00
08/05/2017 13:00,2,8.340,ACTIVE,218.48,358.58,59.981,1501952403,"201051344000417","219011344069620",17.89,45.80,0,337.24,394.95,151.3,144.1,0.707,713079.8,713079.8,16898,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952417,2312452.00
08/05/2017 13:00,2,8.152,ACTIVE,213.96,373.01,59.970,1501952403,"274151322000083","219011344069620",25.92,60.30,0,328.82,395.55,213.9,204.5,0.844,1039647.8,1039647.8,16770,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952418,2312453.00
08/05/2017 13:00,2,8.566,ACTIVE,215.09,365.49,59.970,1501952403,"274151322000076","219011344069620",26.86,62.00,0,329.73,399.16,232.7,222.6,0.919,1109889.6,1109889.6,16763,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952419,2312454.00
08/05/2017 13:00,2,9.098,ACTIVE,219.61,369.70,60.012,1501952403,"201051344000868","219011344069620",26.72,38.40,0,333.63,423.20,246.2,235.7,1.109,791501.0,791501.0,16885,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952420,2312455.00
08/05/2017 13:00,2,8.639,ACTIVE,213.74,379.62,59.986,1501952403,"274151322000095","219011344069620",26.44,59.80,0,328.22,399.76,231.2,221.2,0.879,1099196.9,1099196.9,16782,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952421,2312456.00
08/05/2017 13:00,2,8.604,ACTIVE,221.19,363.99,59.975,1501952403,"201051344000988","219011344069620",17.89,37.30,0,338.14,399.76,156.0,148.7,0.725,685713.4,685713.4,16860,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952421,2312457.00
08/05/2017 13:00,2,9.027,ACTIVE,219.39,369.70,60.018,1501952403,"201051344001025","219011344069620",26.90,46.00,0,334.54,422.60,245.9,235.4,1.105,798438.9,798438.9,16859,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952422,2312458.00
08/05/2017 13:00,2,9.016,ACTIVE,221.19,370.90,59.981,1501952403,"201051344000458","219011344069620",26.62,42.30,0,336.64,427.11,243.0,232.6,1.131,802680.2,802680.2,16855,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952423,2312459.00
08/05/2017 13:00,2,9.021,ACTIVE,221.64,372.41,59.996,1501952403,"201051344000853","219011344069620",26.96,39.50,0,337.84,429.22,246.2,235.7,1.145,803991.0,803991.0,16876,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952424,2312460.00
08/05/2017 13:00,2,8.951,ACTIVE,217.80,366.10,59.975,1501952403,"201051344000685","219011344069620",26.66,43.20,0,336.64,421.40,241.5,231.2,1.158,797456.1,797456.1,16892,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952425,2312461.00
08/05/2017 13:00,2,8.943,ACTIVE,219.39,367.90,59.986,1501952403,"201051344000917","219011344069620",26.80,42.80,0,333.63,420.50,242.7,232.3,1.158,794150.9,794150.9,16888,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952426,2312462.00
08/05/2017 13:00,2,9.055,ACTIVE,218.03,365.19,59.959,1501952403,"201051344001145","219011344069620",26.22,42.50,0,335.74,421.70,240.4,230.1,1.087,802163.1,802163.1,16874,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952427,2312463.00
08/05/2017 13:00,2,9.043,ACTIVE,219.84,368.80,59.986,1501952403,"201051344000651","219011344069620",26.52,42.00,0,333.63,420.80,242.8,232.5,1.092,791095.6,791095.6,16867,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952428,2312464.00
08/05/2017 13:00,2,8.135,ACTIVE,214.19,371.81,59.975,1501952403,"274151322000088","219011344069620",25.58,53.80,0,329.43,394.65,210.7,201.4,0.795,997555.6,997555.6,16762,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952429,2312465.00
08/05/2017 13:00,2,5.492,ACTIVE,215.32,422.30,59.970,1501952403,"274151322000068","219011344069620",37.03,55.50,0,375.71,449.65,205.6,196.5,0.795,868331.1,868331.1,17154,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952430,2312466.00
08/05/2017 13:00,2,8.969,ACTIVE,219.39,367.60,59.970,1501952403,"201051344001135","219011344069620",26.58,42.80,0,334.54,421.40,241.3,231.0,1.100,786645.6,786645.6,16837,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952431,2312467.00
08/05/2017 13:00,2,9.035,ACTIVE,218.71,365.80,59.975,1501952403,"201051344000594","219011344069620",26.42,52.00,0,333.63,422.60,241.8,231.4,1.083,806062.0,806062.0,16862,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952432,2312468.00
08/05/2017 13:00,2,9.119,ACTIVE,219.84,369.40,59.965,1501952403,"201051344001203","219011344069620",26.76,45.30,0,334.54,422.30,247.2,236.6,1.123,796530.3,796530.3,16894,0,0,0,L,1122011218,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952433,2312469.00
08/05/2017 13:00,2,8.100,ACTIVE,214.64,367.30,59.981,1501952403,"274151322000054","219011344069620",24.61,52.30,0,329.13,393.15,201.8,192.9,0.760,1013627.3,1013627.3,16747,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952434,2312470.00
08/05/2017 13:00,2,9.027,ACTIVE,219.84,367.00,60.018,1501952403,"201051344000867","219011344069620",26.72,43.60,0,333.63,420.50,244.1,233.7,1.109,790245.9,790245.9,16893,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952435,2312471.00
08/05/2017 13:00,2,8.916,ACTIVE,219.84,369.70,59.981,1501952403,"201051344001093","219011344069620",27.14,43.40,0,333.33,421.70,244.9,234.5,1.096,794146.5,794146.5,16895,0,0,0,L,1122011218,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952436,2312472.00
08/05/2017 13:00,2,9.129,ACTIVE,220.74,371.81,59.991,1501952403,"201051344000900","219011344069620",27.23,38.60,0,333.33,427.41,251.7,241.0,1.118,812129.7,812129.7,16897,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952437,2312473.00
08/05/2017 13:00,2,8.906,ACTIVE,220.74,370.00,59.981,1501952403,"201051344000648","219011344069620",26.58,40.60,0,334.54,424.11,239.7,229.4,1.096,798900.1,798900.1,16868,0,0,0,L,1122011218,0,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952438,2312474.00
08/05/2017 13:00,2,9.059,ACTIVE,220.97,371.51,59.975,1501952403,"201051344000569","219011344069620",27.00,40.00,0,334.24,426.81,247.6,237.0,1.127,813855.1,813855.1,16841,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952439,2312475.00
08/05/2017 13:00,2,9.027,ACTIVE,221.19,371.81,59.981,1501952403,"201051344000983","219011344069620",26.94,40.40,0,334.54,426.21,246.1,235.6,1.140,804645.2,804645.2,16872,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952440,2312476.00
08/05/2017 13:00,2,8.980,ACTIVE,221.19,369.40,59.970,1501952403,"201051344001158","219011344069620",26.50,43.00,0,335.44,425.61,240.9,230.6,1.118,788794.3,788794.3,16871,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952441,2312477.00
08/05/2017 13:00,2,9.000,ACTIVE,221.19,373.01,59.981,1501952403,"201051344000576","219011344069620",26.90,39.80,0,334.84,428.01,245.1,234.6,1.127,803327.5,803327.5,16883,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952442,2312478.00
08/05/2017 13:00,2,8.041,ACTIVE,214.64,377.82,59.986,1501952403,"274151322000087","219011344069620",26.02,66.30,0,329.13,393.75,211.8,202.5,0.804,988620.4,988620.4,16988,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501952443,2312479.00
08/05/2017 13:15,2,8.551,ACTIVE,220.97,370.00,59.970,1501953303,"201051344000645","219011344069620",29.40,38.80,0,335.44,427.71,254.4,243.6,1.153,802294.0,802294.0,16858,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953304,2312480.00
08/05/2017 13:15,2,8.584,ACTIVE,214.64,379.92,59.970,1501953303,"274151322000085","219011344069620",24.81,52.50,0,330.03,395.85,215.5,206.1,0.831,1008560.4,1008560.4,16760,0,0,0,L,1151911521,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953305,2312481.00
08/05/2017 13:15,2,8.686,ACTIVE,219.61,369.70,59.970,1501953303,"201051344000633","219011344069620",28.92,43.80,0,332.13,423.50,254.0,243.2,1.198,789364.9,789364.9,16909,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953306,2312482.00
08/05/2017 13:15,2,8.303,ACTIVE,221.64,370.60,59.970,1501953303,"201051344000469","219011344069620",30.12,34.50,0,335.14,428.91,252.9,242.2,1.176,793199.2,793199.2,16875,0,0,0,L,1122011218,0,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953307,2312483.00
08/05/2017 13:15,2,8.799,ACTIVE,218.71,366.40,59.949,1501953303,"201051344000646","219011344069620",28.59,44.50,0,325.52,425.31,254.2,243.4,1.184,787672.6,787672.6,16862,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953308,2312484.00
08/05/2017 13:15,2,8.705,ACTIVE,214.64,356.18,60.012,1501953303,"274151322000052","219011344069620",26.72,59.00,0,328.22,402.16,235.4,225.3,0.932,1050297.0,1050297.0,16759,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953309,2312485.00
08/05/2017 13:15,2,8.611,ACTIVE,220.29,368.80,59.944,1501953303,"201051344000585","219011344069620",29.24,42.50,0,332.13,421.70,254.6,243.8,1.171,801475.3,801475.3,16861,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953310,2312486.00
08/05/2017 13:15,2,8.631,ACTIVE,218.03,366.10,59.975,1501953303,"201051344001230","219011344069620",29.06,44.00,0,330.63,424.11,253.8,243.1,1.180,792149.6,792149.6,16902,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953311,2312487.00
08/05/2017 13:15,2,8.783,ALERT,220.29,371.21,59.986,1501953303,"201051344000582","219011344069620",28.53,40.80,0,303.58,423.81,253.5,242.8,1.162,781186.3,781186.3,16851,0,0,0,L,1122011218,0,125.62,124.94,0002,38,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953312,2312488.00
08/05/2017 13:15,2,8.934,ALERT,218.71,369.10,59.975,1501953303,"201051344000955","219011344069620",28.15,43.60,0,302.37,423.81,254.4,243.6,1.202,801272.4,801272.4,16876,0,0,0,L,1122011218,0,124.72,124.27,0002,38,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953314,2312489.00
08/05/2017 13:15,2,5.900,ACTIVE,214.64,414.49,59.970,1501953303,"274151322000094","219011344069620",37.53,54.30,0,375.71,456.87,223.6,213.9,0.862,867562.7,867562.7,17143,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953315,2312490.00
08/05/2017 13:15,2,8.777,ACTIVE,221.42,370.00,59.991,1501953303,"201051344000579","219011344069620",28.67,44.30,0,336.94,428.61,254.6,243.8,1.167,811468.7,811468.7,16869,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953316,2312491.00
08/05/2017 13:15,2,8.854,ACTIVE,218.26,366.10,59.970,1501953303,"201051344000890","219011344069620",28.35,47.00,0,317.70,425.01,254.0,243.2,1.167,795341.0,795341.0,16874,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953317,2312492.00
08/05/2017 13:15,2,8.986,ACTIVE,219.16,366.10,59.986,1501953303,"201051344000438","219011344069620",27.91,44.00,0,318.61,424.71,253.6,242.8,1.184,797671.9,797671.9,16856,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953318,2312493.00
08/05/2017 13:15,2,9.000,ACTIVE,218.71,360.99,59.975,1501953303,"201051344000417","219011344069620",17.97,45.30,0,318.30,400.36,163.8,156.2,0.765,713108.9,713108.9,16899,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953319,2312494.00
08/05/2017 13:15,2,8.600,ACTIVE,213.96,369.10,59.981,1501953303,"274151322000083","219011344069620",26.66,60.30,0,327.92,401.56,232.1,222.0,0.906,1039689.3,1039689.3,16771,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953320,2312495.00
08/05/2017 13:15,2,9.061,ACTIVE,215.32,354.67,59.949,1501953303,"274151322000076","219011344069620",27.39,62.30,0,329.43,404.87,251.4,240.7,0.977,1109934.6,1109934.6,16764,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953320,2312496.00
08/05/2017 13:15,2,8.516,ACTIVE,219.39,367.90,59.965,1501953303,"201051344000868","219011344069620",29.54,36.80,0,330.93,423.50,254.2,243.4,1.149,791547.8,791547.8,16886,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953321,2312497.00
08/05/2017 13:15,2,9.031,ACTIVE,214.19,358.88,59.981,1501953303,"274151322000095","219011344069620",27.37,58.50,0,327.02,402.46,250.3,239.7,0.950,1099241.6,1099241.6,16783,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953322,2312498.00
08/05/2017 13:15,2,9.420,ACTIVE,221.42,364.89,59.986,1501953303,"201051344000988","219011344069620",17.91,36.00,0,317.10,407.57,170.8,163.0,0.787,685743.6,685743.6,16861,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953323,2312499.00
08/05/2017 13:15,2,8.631,ACTIVE,219.84,369.40,59.986,1501953303,"201051344001025","219011344069620",29.08,44.80,0,333.03,423.20,253.9,243.1,1.136,798485.6,798485.6,16860,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953324,2312500.00
08/05/2017 13:15,2,8.576,ACTIVE,221.64,374.51,59.965,1501953303,"201051344000458","219011344069620",29.28,39.80,0,336.04,429.22,254.1,243.3,1.202,802726.5,802726.5,16856,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953325,2312501.00
08/05/2017 13:15,2,8.354,ACTIVE,221.87,373.01,59.970,1501953303,"201051344000853","219011344069620",29.96,37.80,0,337.54,430.12,253.3,242.6,1.193,804037.8,804037.8,16877,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953326,2312502.00
08/05/2017 13:15,2,8.846,ACTIVE,218.03,366.10,59.970,1501953303,"201051344000685","219011344069620",28.37,41.50,0,333.03,424.41,254.1,243.3,1.215,797502.1,797502.1,16893,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953327,2312503.00
08/05/2017 13:15,2,8.752,ACTIVE,219.61,368.50,59.981,1501953303,"201051344000917","219011344069620",28.71,41.50,0,320.11,422.00,254.3,243.5,1.176,794197.1,794197.1,16889,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953328,2312504.00
08/05/2017 13:15,2,8.891,ACTIVE,218.26,367.60,59.986,1501953303,"201051344001145","219011344069620",28.25,41.50,0,333.63,424.41,254.2,243.4,1.180,802209.0,802209.0,16875,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953329,2312505.00
08/05/2017 13:15,2,8.855,ACTIVE,220.29,370.60,59.986,1501953303,"201051344000651","219011344069620",28.37,40.60,0,318.91,422.90,254.4,243.6,1.145,791141.8,791141.8,16868,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953330,2312506.00
08/05/2017 13:15,2,8.473,ACTIVE,214.41,363.99,59.965,1501953303,"274151322000088","219011344069620",26.38,53.00,0,328.82,399.46,226.1,216.3,0.862,997596.4,997596.4,16763,0,0,0,L,1151911521,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953331,2312507.00
08/05/2017 13:15,2,5.643,ACTIVE,215.54,439.43,59.981,1501953303,"274151322000068","219011344069620",38.51,54.50,0,378.12,458.67,220.1,210.5,0.844,868370.4,868370.4,17155,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953331,2312508.00
08/05/2017 13:15,2,9.039,ACTIVE,219.84,367.30,60.002,1501953303,"201051344001135","219011344069620",27.81,42.00,0,333.03,423.20,254.6,243.8,1.167,786691.6,786691.6,16838,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953332,2312509.00
08/05/2017 13:15,2,8.854,ACTIVE,218.71,367.30,59.975,1501953303,"201051344000594","219011344069620",28.39,50.60,0,331.53,424.11,254.6,243.8,1.162,806108.1,806108.1,16863,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953333,2312510.00
08/05/2017 13:15,2,8.633,ACTIVE,220.29,369.40,59.986,1501953303,"201051344001203","219011344069620",29.06,44.30,0,329.73,423.20,254.0,243.2,1.180,796577.1,796577.1,16895,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953334,2312511.00
08/05/2017 13:15,2,8.500,ACTIVE,214.87,353.47,60.002,1501953303,"274151322000054","219011344069620",25.37,51.80,0,329.13,398.86,218.3,208.8,0.831,1013666.5,1013666.5,16748,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953335,2312512.00
08/05/2017 13:15,2,8.730,ACTIVE,219.84,369.40,59.981,1501953303,"201051344000867","219011344069620",28.82,42.30,0,332.73,423.20,254.7,243.9,1.145,790292.3,790292.3,16894,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953336,2312513.00
08/05/2017 13:15,2,8.705,ALERT,219.84,371.21,59.986,1501953303,"201051344001093","219011344069620",28.88,42.30,0,303.28,422.90,254.5,243.7,1.158,794192.7,794192.7,16896,0,0,0,L,1122011218,0,125.62,124.49,0002,40,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953338,2312514.00
08/05/2017 13:15,2,8.373,ACTIVE,220.74,371.81,59.970,1501953303,"201051344000900","219011344069620",30.00,36.50,0,334.24,428.61,254.2,243.4,1.140,812177.0,812177.0,16898,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953339,2312515.00
08/05/2017 13:15,2,8.807,ACTIVE,220.52,371.21,59.970,1501953303,"201051344000648","219011344069620",28.37,39.30,0,335.44,428.91,252.8,242.0,1.167,798945.9,798945.9,16869,0,0,0,L,1122011218,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953340,2312516.00
08/05/2017 13:15,2,8.500,ACTIVE,220.97,370.00,59.975,1501953303,"201051344000569","219011344069620",29.52,37.80,0,334.54,429.22,253.7,242.9,1.189,813902.0,813902.0,16842,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953340,2312517.00
08/05/2017 13:15,2,8.570,ACTIVE,221.19,371.51,59.975,1501953303,"201051344000983","219011344069620",29.36,38.00,0,334.84,429.82,254.2,243.4,1.162,804691.9,804691.9,16873,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953341,2312518.00
08/05/2017 13:15,2,9.184,ACTIVE,221.19,372.71,59.954,1501953303,"201051344001158","219011344069620",27.35,41.30,0,334.54,428.61,254.2,243.4,1.162,788840.2,788840.2,16872,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953342,2312519.00
08/05/2017 13:15,2,8.633,ACTIVE,221.19,372.41,59.970,1501953303,"201051344000576","219011344069620",29.12,37.30,0,335.74,429.52,254.2,243.4,1.162,803373.9,803373.9,16884,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953343,2312520.00
08/05/2017 13:15,2,8.432,ACTIVE,214.19,369.10,59.975,1501953303,"274151322000087","219011344069620",26.40,64.80,0,328.82,398.86,225.2,215.4,0.849,988661.4,988661.4,16989,0,0,0,L,1151911521,0,123.36,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501953344,2312521.00
08/05/2017 13:30,2,8.479,ACTIVE,220.29,367.00,59.975,1501954203,"201051344000645","219011344069620",27.02,38.60,0,337.54,427.71,231.7,221.7,1.056,802351.2,802351.2,16859,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954204,2312522.00
08/05/2017 13:30,2,7.559,ACTIVE,214.19,370.30,59.965,1501954203,"274151322000085","219011344069620",24.61,52.50,0,329.73,393.15,188.3,179.8,0.720,1008607.1,1008607.1,16761,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954205,2312523.00
08/05/2017 13:30,2,8.404,ACTIVE,219.16,367.00,59.981,1501954203,"201051344000633","219011344069620",27.00,44.30,0,332.43,422.30,229.8,219.9,1.087,789421.6,789421.6,16910,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954206,2312524.00
08/05/2017 13:30,2,8.396,ACTIVE,220.74,372.41,59.975,1501954203,"201051344000469","219011344069620",27.77,34.80,0,335.74,429.22,236.0,225.9,1.096,793257.3,793257.3,16876,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954207,2312525.00
08/05/2017 13:30,2,8.352,ACTIVE,217.80,364.59,59.970,1501954203,"201051344000646","219011344069620",26.92,46.00,0,324.32,425.01,227.6,217.7,1.065,787728.9,787728.9,16863,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954208,2312526.00
08/05/2017 13:30,2,7.826,ACTIVE,214.19,350.47,59.954,1501954203,"274151322000052","219011344069620",26.00,60.50,0,328.82,397.96,206.1,197.0,0.791,1050348.1,1050348.1,16760,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954209,2312527.00
08/05/2017 13:30,2,8.482,ACTIVE,219.39,367.60,59.965,1501954203,"201051344000585","219011344069620",27.08,43.40,0,323.11,431.62,232.4,222.4,1.083,801532.7,801532.7,16862,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954210,2312528.00
08/05/2017 13:30,2,8.332,ACTIVE,217.35,364.89,59.959,1501954203,"201051344001230","219011344069620",27.17,44.80,0,330.33,423.20,229.3,219.4,1.074,792206.2,792206.2,16903,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954211,2312529.00
08/05/2017 13:30,2,8.336,ACTIVE,219.39,368.50,59.970,1501954203,"201051344000582","219011344069620",26.96,41.80,0,333.33,424.71,227.6,217.8,1.043,781242.4,781242.4,16853,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954212,2312530.00
08/05/2017 13:30,2,8.299,ACTIVE,218.03,364.59,59.991,1501954203,"201051344000955","219011344069620",26.94,44.00,0,336.64,424.41,226.2,216.4,1.056,801328.5,801328.5,16878,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954213,2312531.00
08/05/2017 13:30,2,5.262,ACTIVE,213.96,415.99,59.965,1501954203,"274151322000094","219011344069620",36.60,55.50,0,379.02,458.07,195.0,186.3,0.765,867611.1,867611.1,17144,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954214,2312532.00
08/05/2017 13:30,2,8.387,ACTIVE,220.74,369.10,59.970,1501954203,"201051344000579","219011344069620",27.04,45.30,0,338.44,428.61,229.6,219.7,1.056,811525.3,811525.3,16870,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954215,2312533.00
08/05/2017 13:30,2,8.385,ACTIVE,217.58,363.99,59.996,1501954203,"201051344000890","219011344069620",26.84,47.80,0,336.34,424.71,227.9,218.0,1.043,795397.2,795397.2,16875,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954216,2312534.00
08/05/2017 13:30,2,8.236,ACTIVE,218.48,365.80,60.018,1501954203,"201051344000438","219011344069620",27.02,45.00,0,334.24,424.11,225.2,215.4,1.043,797727.6,797727.6,16857,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954217,2312535.00
08/05/2017 13:30,2,7.955,ACTIVE,218.03,357.38,59.944,1501954203,"201051344000417","219011344069620",17.89,45.50,0,338.14,398.56,144.1,137.2,0.676,713144.4,713144.4,16900,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954218,2312536.00
08/05/2017 13:30,2,7.727,ACTIVE,213.29,371.81,59.959,1501954203,"274151322000083","219011344069620",26.14,62.00,0,328.82,397.35,204.4,195.3,0.818,1039739.9,1039739.9,16772,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954218,2312537.00
08/05/2017 13:30,2,8.197,ACTIVE,214.64,372.71,59.954,1501954203,"274151322000076","219011344069620",26.66,62.30,0,329.13,401.86,221.3,211.7,0.844,1109989.6,1109989.6,16765,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954219,2312538.00
08/05/2017 13:30,2,8.521,ACTIVE,218.93,368.20,59.949,1501954203,"201051344000868","219011344069620",27.17,37.50,0,332.43,423.81,234.4,224.3,1.083,791605.5,791605.5,16887,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954220,2312539.00
08/05/2017 13:30,2,8.125,ACTIVE,213.74,351.67,59.944,1501954203,"274151322000095","219011344069620",26.82,59.50,0,327.62,400.96,220.1,210.5,0.826,1099296.2,1099296.2,16784,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954221,2312540.00
08/05/2017 13:30,2,8.336,ACTIVE,220.74,363.09,59.938,1501954203,"201051344000988","219011344069620",17.89,35.80,0,342.65,403.97,151.1,143.9,0.698,685780.7,685780.7,16862,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954222,2312541.00
08/05/2017 13:30,2,8.385,ACTIVE,218.93,367.90,59.970,1501954203,"201051344001025","219011344069620",27.37,45.30,0,334.24,423.20,232.5,222.5,1.043,798543.0,798543.0,16861,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954223,2312542.00
08/05/2017 13:30,2,8.355,ACTIVE,220.52,369.40,59.965,1501954203,"201051344000458","219011344069620",27.47,39.50,0,338.74,428.91,232.3,222.3,1.087,802783.6,802783.6,16857,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954224,2312543.00
08/05/2017 13:30,2,8.348,ACTIVE,220.97,370.00,59.965,1501954203,"201051344000853","219011344069620",27.89,38.20,0,339.34,428.61,235.7,225.5,1.096,804095.8,804095.8,16878,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954225,2312544.00
08/05/2017 13:30,2,8.402,ACTIVE,217.35,364.59,59.965,1501954203,"201051344000685","219011344069620",26.80,42.30,0,335.74,423.20,227.9,218.1,1.096,797558.4,797558.4,16894,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954226,2312545.00
08/05/2017 13:30,2,8.369,ACTIVE,218.93,364.89,60.002,1501954203,"201051344000917","219011344069620",27.10,41.50,0,333.93,422.90,229.6,219.7,1.083,794253.6,794253.6,16890,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954227,2312546.00
