ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 13:30,2,8.355,ACTIVE,217.58,366.10,59.970,1501954203,"201051344001145","219011344069620",26.92,41.00,0,335.44,424.11,227.8,217.9,1.052,802265.1,802265.1,16876,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954227,2312547.00
08/05/2017 13:30,2,8.434,ACTIVE,219.39,367.60,59.986,1501954203,"201051344000651","219011344069620",26.82,42.00,0,333.93,422.00,229.1,219.2,1.043,791198.3,791198.3,16869,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954228,2312548.00
08/05/2017 13:30,2,7.668,ACTIVE,213.96,362.79,59.944,1501954203,"274151322000088","219011344069620",25.70,53.80,0,328.82,395.85,199.6,190.7,0.765,997645.9,997645.9,16764,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954229,2312549.00
08/05/2017 13:30,2,5.219,ACTIVE,214.87,421.10,59.965,1501954203,"274151322000068","219011344069620",36.72,56.30,0,381.12,453.86,195.1,186.3,0.756,868418.5,868418.5,17156,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954230,2312550.00
08/05/2017 13:30,2,8.365,ACTIVE,218.93,366.10,59.991,1501954203,"201051344001135","219011344069620",26.84,42.30,0,323.41,437.03,227.2,217.4,1.052,786747.7,786747.7,16839,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954231,2312551.00
08/05/2017 13:30,2,8.293,ACTIVE,218.26,367.00,59.965,1501954203,"201051344000594","219011344069620",27.31,51.50,0,333.63,423.50,229.2,219.3,1.047,806164.6,806164.6,16864,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954232,2312552.00
08/05/2017 13:30,2,8.445,ACTIVE,219.16,364.89,59.970,1501954203,"201051344001203","219011344069620",27.23,44.00,0,334.54,423.20,232.8,222.8,1.078,796634.4,796634.4,16896,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954233,2312553.00
08/05/2017 13:30,2,7.559,ACTIVE,213.96,363.09,59.970,1501954203,"274151322000054","219011344069620",25.09,52.50,0,329.43,394.65,192.1,183.5,0.742,1013714.2,1013714.2,16749,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954234,2312554.00
08/05/2017 13:30,2,8.414,ACTIVE,219.16,368.80,60.007,1501954203,"201051344000867","219011344069620",27.17,42.50,0,333.03,422.30,231.7,221.7,1.039,790349.4,790349.4,16895,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954235,2312555.00
08/05/2017 13:30,2,8.236,ACTIVE,219.16,367.30,59.944,1501954203,"201051344001093","219011344069620",27.57,42.00,0,332.73,423.20,229.9,220.0,1.047,794249.4,794249.4,16898,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954236,2312556.00
08/05/2017 13:30,2,8.475,ACTIVE,220.06,369.40,59.970,1501954203,"201051344000900","219011344069620",27.75,37.00,0,334.24,429.22,238.0,227.8,1.069,812235.4,812235.4,16899,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954237,2312557.00
08/05/2017 13:30,2,8.309,ACTIVE,220.06,367.30,59.996,1501954203,"201051344000648","219011344069620",27.10,39.80,0,335.14,428.91,227.8,217.9,1.056,799002.0,799002.0,16870,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954238,2312558.00
08/05/2017 13:30,2,8.316,ACTIVE,220.29,369.10,59.965,1501954203,"201051344000569","219011344069620",27.87,38.20,0,334.54,429.52,234.5,224.4,1.087,813959.6,813959.6,16843,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954238,2312559.00
08/05/2017 13:30,2,8.332,ACTIVE,220.52,370.00,59.970,1501954203,"201051344000983","219011344069620",27.75,38.40,0,333.93,429.22,234.2,224.1,1.087,804749.5,804749.5,16874,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954239,2312560.00
08/05/2017 13:30,2,8.354,ACTIVE,220.74,368.80,59.991,1501954203,"201051344001158","219011344069620",26.98,40.60,0,338.14,428.31,228.2,218.3,1.052,788896.4,788896.4,16873,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954240,2312561.00
08/05/2017 13:30,2,8.275,ACTIVE,220.52,370.30,59.954,1501954203,"201051344000576","219011344069620",27.77,38.00,0,336.64,430.12,232.6,222.5,1.069,803431.1,803431.1,16885,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954241,2312562.00
08/05/2017 13:30,2,7.633,ACTIVE,214.19,376.31,59.954,1501954203,"274151322000087","219011344069620",25.96,67.30,0,329.13,395.25,200.7,191.7,0.751,988711.1,988711.1,16990,0,0,0,L,1151911521,0,122.91,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501954242,2312563.00
08/05/2017 13:45,2,8.330,ACTIVE,220.06,369.10,59.975,1501955104,"201051344000645","219011344069620",27.23,39.50,0,334.84,416.89,229.6,219.7,1.043,802406.2,802406.2,16860,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955105,2312564.00
08/05/2017 13:45,2,7.506,ACTIVE,214.64,350.77,59.981,1501955104,"274151322000085","219011344069620",24.55,54.30,0,330.33,388.04,186.5,178.1,0.712,1008651.5,1008651.5,16762,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955106,2312565.00
08/05/2017 13:45,2,8.416,ACTIVE,219.16,367.00,59.986,1501955104,"201051344000633","219011344069620",26.80,44.80,0,333.33,416.59,228.3,218.4,1.078,789476.1,789476.1,16911,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955107,2312566.00
08/05/2017 13:45,2,8.354,ACTIVE,220.74,371.21,59.981,1501955104,"201051344000469","219011344069620",27.71,35.20,0,334.84,422.60,234.4,224.3,1.087,793313.2,793313.2,16877,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955107,2312567.00
08/05/2017 13:45,2,8.297,ACTIVE,217.58,367.30,59.991,1501955104,"201051344000646","219011344069620",27.00,45.30,0,336.34,417.79,226.7,216.9,1.065,787782.9,787782.9,16864,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955108,2312568.00
08/05/2017 13:45,2,7.688,ACTIVE,214.19,366.10,59.991,1501955104,"274151322000052","219011344069620",26.34,60.80,0,329.13,391.64,205.1,196.0,0.800,1050396.9,1050396.9,16761,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955109,2312569.00
08/05/2017 13:45,2,8.311,ACTIVE,218.93,368.80,59.970,1501955104,"201051344000585","219011344069620",27.55,43.00,0,334.84,417.19,231.7,221.7,1.056,801587.9,801587.9,16863,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955110,2312570.00
08/05/2017 13:45,2,8.191,ACTIVE,216.67,363.39,59.986,1501955104,"201051344001230","219011344069620",27.41,45.00,0,329.43,415.69,227.4,217.6,1.056,792260.5,792260.5,16904,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955111,2312571.00
08/05/2017 13:45,2,8.260,ACTIVE,218.71,366.40,60.023,1501955104,"201051344000582","219011344069620",27.00,41.80,0,334.84,418.09,225.8,216.0,1.043,781296.3,781296.3,16854,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955112,2312572.00
08/05/2017 13:45,2,8.248,ACTIVE,217.58,363.99,59.991,1501955104,"201051344000955","219011344069620",27.04,44.80,0,336.64,416.29,225.8,216.0,1.065,801382.2,801382.2,16879,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955113,2312573.00
08/05/2017 13:45,2,5.178,ACTIVE,214.41,417.49,59.986,1501955104,"274151322000094","219011344069620",37.00,55.30,0,378.72,450.26,194.1,185.4,0.751,867657.3,867657.3,17145,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955114,2312574.00
08/05/2017 13:45,2,8.402,ACTIVE,220.52,368.20,59.991,1501955104,"201051344000579","219011344069620",26.84,45.00,0,336.34,421.10,228.3,218.4,1.056,811579.8,811579.8,16871,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955115,2312575.00
08/05/2017 13:45,2,8.391,ACTIVE,217.13,363.69,59.975,1501955104,"201051344000890","219011344069620",26.62,47.80,0,332.43,416.59,226.1,216.3,1.030,795451.1,795451.1,16876,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955116,2312576.00
08/05/2017 13:45,2,8.203,ACTIVE,218.48,367.60,59.996,1501955104,"201051344000438","219011344069620",27.04,45.50,0,336.34,417.49,224.4,214.7,1.043,797781.0,797781.0,16858,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955116,2312577.00
08/05/2017 13:45,2,7.930,ACTIVE,217.58,356.18,59.996,1501955104,"201051344000417","219011344069620",17.89,45.50,0,337.24,391.64,143.8,136.8,0.672,713178.5,713178.5,16901,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955117,2312578.00
08/05/2017 13:45,2,7.621,ACTIVE,213.74,351.07,59.981,1501955104,"274151322000083","219011344069620",26.42,63.00,0,329.13,391.94,203.8,194.8,0.826,1039788.3,1039788.3,16773,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955118,2312579.00
08/05/2017 13:45,2,8.053,ACTIVE,215.09,359.48,59.975,1501955104,"274151322000076","219011344069620",27.10,63.30,0,329.73,395.85,221.0,211.4,0.857,1110042.0,1110042.0,16766,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955119,2312580.00
08/05/2017 13:45,2,8.451,ACTIVE,218.71,369.70,59.970,1501955104,"201051344000868","219011344069620",27.29,37.30,0,334.54,418.39,233.5,223.5,1.052,791661.1,791661.1,16888,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955120,2312581.00
08/05/2017 13:45,2,8.008,ACTIVE,213.96,355.58,59.981,1501955104,"274151322000095","219011344069620",27.14,62.80,0,329.13,395.25,219.9,210.3,0.822,1099348.4,1099348.4,16785,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955121,2312582.00
08/05/2017 13:45,2,8.221,ACTIVE,220.52,361.89,59.944,1501955104,"201051344000988","219011344069620",18.03,35.80,0,341.75,395.25,149.9,142.8,0.694,685816.4,685816.4,16863,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955122,2312583.00
08/05/2017 13:45,2,8.508,ACTIVE,218.93,365.19,59.986,1501955104,"201051344001025","219011344069620",26.94,45.50,0,335.74,418.70,231.9,221.9,1.008,798598.2,798598.2,16862,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955123,2312584.00
08/05/2017 13:45,2,8.314,ACTIVE,220.52,368.20,59.938,1501955104,"201051344000458","219011344069620",27.45,39.50,0,336.04,421.70,231.2,221.3,1.083,802838.7,802838.7,16858,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955124,2312585.00
08/05/2017 13:45,2,8.391,ACTIVE,220.97,372.11,59.981,1501955104,"201051344000853","219011344069620",27.65,38.20,0,341.75,423.81,234.8,224.7,1.100,804151.7,804151.7,16879,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955125,2312586.00
08/05/2017 13:45,2,8.338,ACTIVE,217.13,363.69,60.002,1501955104,"201051344000685","219011344069620",26.96,43.40,0,336.94,416.59,227.6,217.8,1.092,797612.6,797612.6,16895,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955125,2312587.00
08/05/2017 13:45,2,8.283,ACTIVE,218.71,367.60,59.996,1501955104,"201051344000917","219011344069620",27.23,41.80,0,336.04,417.79,228.3,218.4,1.047,794308.1,794308.1,16891,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955126,2312588.00
08/05/2017 13:45,2,8.379,ACTIVE,217.35,363.99,59.986,1501955104,"201051344001145","219011344069620",26.76,42.00,0,337.24,417.79,227.0,217.1,1.043,802319.2,802319.2,16877,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955127,2312589.00
08/05/2017 13:45,2,8.529,ACTIVE,219.39,366.40,59.938,1501955104,"201051344000651","219011344069620",26.36,42.50,0,334.54,416.59,227.5,217.7,1.034,791252.7,791252.7,16870,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955128,2312590.00
08/05/2017 13:45,2,7.500,ACTIVE,214.41,352.57,59.970,1501955104,"274151322000088","219011344069620",26.34,55.30,0,329.43,390.74,199.8,190.9,0.765,997693.3,997693.3,16765,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955129,2312591.00
08/05/2017 13:45,2,5.078,ACTIVE,215.32,425.01,59.975,1501955104,"274151322000068","219011344069620",37.63,55.80,0,376.01,445.15,194.2,185.5,0.742,868464.5,868464.5,17157,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955130,2312592.00
08/05/2017 13:45,2,8.369,ACTIVE,218.71,365.80,59.954,1501955104,"201051344001135","219011344069620",26.88,43.00,0,336.64,417.19,227.8,218.0,1.039,786801.9,786801.9,16840,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955131,2312593.00
08/05/2017 13:45,2,8.379,ACTIVE,218.26,367.90,59.975,1501955104,"201051344000594","219011344069620",26.94,53.00,0,335.14,419.30,228.6,218.7,1.052,806219.2,806219.2,16865,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955132,2312594.00
08/05/2017 13:45,2,8.254,ACTIVE,218.93,364.59,59.981,1501955104,"201051344001203","219011344069620",27.69,44.50,0,335.44,418.39,231.4,221.4,1.061,796689.7,796689.7,16897,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955133,2312595.00
08/05/2017 13:45,2,7.572,ACTIVE,214.41,363.39,59.981,1501955104,"274151322000054","219011344069620",25.09,52.30,0,329.43,389.54,192.2,183.6,0.725,1013759.7,1013759.7,16750,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955134,2312596.00
08/05/2017 13:45,2,8.422,ACTIVE,218.93,366.40,59.996,1501955104,"201051344000867","219011344069620",27.10,43.40,0,334.84,417.49,231.0,221.1,1.056,790404.5,790404.5,16896,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955135,2312597.00
08/05/2017 13:45,2,8.262,ACTIVE,219.16,367.30,59.975,1501955104,"201051344001093","219011344069620",27.33,43.00,0,335.14,417.79,228.7,218.8,1.012,794304.0,794304.0,16899,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955136,2312598.00
08/05/2017 13:45,2,8.418,ACTIVE,219.84,369.40,60.007,1501955104,"201051344000900","219011344069620",27.85,37.00,0,333.33,424.11,237.4,227.2,1.069,812292.0,812292.0,16900,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955137,2312599.00
08/05/2017 13:45,2,8.248,ACTIVE,219.84,369.70,59.975,1501955104,"201051344000648","219011344069620",27.21,39.50,0,334.24,418.09,227.4,217.6,1.052,799056.2,799056.2,16871,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955138,2312600.00
08/05/2017 13:45,2,8.389,ACTIVE,220.06,370.60,59.975,1501955104,"201051344000569","219011344069620",27.57,39.00,0,332.73,429.22,234.2,224.1,1.061,814015.4,814015.4,16844,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955139,2312601.00
08/05/2017 13:45,2,8.344,ACTIVE,220.52,371.21,59.981,1501955104,"201051344000983","219011344069620",27.67,38.60,0,333.93,419.60,233.7,223.6,1.087,804805.1,804805.1,16875,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955140,2312602.00
08/05/2017 13:45,2,8.412,ACTIVE,220.52,369.10,59.970,1501955104,"201051344001158","219011344069620",26.74,41.30,0,334.84,416.89,227.7,217.8,1.043,788950.7,788950.7,16874,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955141,2312603.00
08/05/2017 13:45,2,8.270,ACTIVE,220.29,370.90,60.018,1501955104,"201051344000576","219011344069620",27.69,38.00,0,321.61,438.53,231.8,221.8,1.069,803486.5,803486.5,16886,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955142,2312604.00
08/05/2017 13:45,2,7.559,ACTIVE,214.41,353.77,60.002,1501955104,"274151322000087","219011344069620",26.26,70.30,0,329.73,389.84,201.0,192.1,0.751,988758.8,988758.8,16991,0,0,0,L,1151911521,0,123.14,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501955142,2312605.00
08/05/2017 14:00,2,8.426,ACTIVE,220.52,370.90,59.981,1501956003,"201051344000645","219011344069620",26.58,40.40,0,336.04,418.70,226.8,216.9,1.021,802460.5,802460.5,16861,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956004,2312606.00
08/05/2017 14:00,2,7.490,ACTIVE,214.87,347.16,59.981,1501956003,"274151322000085","219011344069620",24.41,54.50,0,330.03,387.14,185.1,176.8,0.689,1008695.6,1008695.6,16763,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956005,2312607.00
08/05/2017 14:00,2,8.277,ACTIVE,219.39,367.60,59.981,1501956003,"201051344000633","219011344069620",26.94,45.80,0,333.63,416.59,225.7,215.9,1.065,789530.1,789530.1,16912,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956006,2312608.00
08/05/2017 14:00,2,8.248,ACTIVE,220.97,370.90,59.970,1501956003,"201051344000469","219011344069620",27.79,35.80,0,334.54,422.00,232.1,222.1,1.083,793368.6,793368.6,16878,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956007,2312609.00
08/05/2017 14:00,2,8.316,ACTIVE,217.80,366.40,59.970,1501956003,"201051344000646","219011344069620",26.82,45.30,0,336.34,417.19,225.9,216.1,1.052,787836.6,787836.6,16865,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956008,2312610.00
08/05/2017 14:00,2,7.625,ACTIVE,214.64,363.39,59.975,1501956003,"274151322000052","219011344069620",26.48,60.50,0,329.43,391.64,204.3,195.3,0.818,1050445.6,1050445.6,16762,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956009,2312611.00
08/05/2017 14:00,2,8.391,ACTIVE,219.61,364.59,59.975,1501956003,"201051344000585","219011344069620",27.31,43.80,0,333.93,419.90,231.8,221.8,1.069,801643.0,801643.0,16864,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956010,2312612.00
08/05/2017 14:00,2,8.188,ACTIVE,217.35,363.39,59.986,1501956003,"201051344001230","219011344069620",27.23,45.80,0,330.03,414.79,225.6,215.9,1.052,792314.3,792314.3,16905,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956011,2312613.00
08/05/2017 14:00,2,8.160,ACTIVE,219.39,367.90,59.986,1501956003,"201051344000582","219011344069620",27.10,43.00,0,334.84,417.49,223.9,214.2,1.025,781349.8,781349.8,16855,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956012,2312614.00
08/05/2017 14:00,2,8.223,ACTIVE,218.26,365.19,59.996,1501956003,"201051344000955","219011344069620",27.06,44.50,0,336.64,417.49,225.2,215.4,1.065,801435.8,801435.8,16880,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956013,2312615.00
08/05/2017 14:00,2,5.039,ACTIVE,214.41,407.57,59.981,1501956003,"274151322000094","219011344069620",37.73,55.50,0,378.42,448.45,192.3,183.6,0.742,867703.2,867703.2,17146,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956013,2312616.00
08/05/2017 14:00,2,8.348,ACTIVE,220.74,369.40,59.991,1501956003,"201051344000579","219011344069620",26.74,45.50,0,335.74,420.50,225.9,216.2,1.047,811633.8,811633.8,16872,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956015,2312617.00
08/05/2017 14:00,2,8.279,ACTIVE,217.80,364.59,59.986,1501956003,"201051344000890","219011344069620",26.80,49.00,0,336.34,424.11,224.9,215.1,1.025,795504.8,795504.8,16877,0,0,0,L,1122011218,0,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956015,2312618.00
08/05/2017 14:00,2,8.254,ACTIVE,218.71,368.20,59.975,1501956003,"201051344000438","219011344069620",26.76,45.80,0,336.64,417.19,223.6,213.8,1.052,797834.3,797834.3,16859,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956016,2312619.00
08/05/2017 14:00,2,7.885,ACTIVE,218.26,356.78,59.986,1501956003,"201051344000417","219011344069620",17.89,46.00,0,337.54,392.55,142.8,135.9,0.676,713212.2,713212.2,16902,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956017,2312620.00
08/05/2017 14:00,2,7.613,ACTIVE,214.19,353.17,59.981,1501956003,"274151322000083","219011344069620",26.26,62.80,0,329.43,391.64,202.3,193.3,0.809,1039836.6,1039836.6,16774,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956018,2312621.00
08/05/2017 14:00,2,7.965,ACTIVE,215.54,363.39,60.012,1501956003,"274151322000076","219011344069620",27.25,62.80,0,329.43,400.06,219.8,210.2,0.862,1110094.5,1110094.5,16767,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956019,2312622.00
08/05/2017 14:00,2,8.348,ACTIVE,219.16,367.00,59.991,1501956003,"201051344000868","219011344069620",27.29,38.60,0,327.32,420.80,230.8,220.8,1.043,791716.2,791716.2,16889,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956020,2312623.00
08/05/2017 14:00,2,8.023,ACTIVE,214.19,379.32,59.986,1501956003,"274151322000095","219011344069620",26.88,64.50,0,329.13,394.35,218.2,208.7,0.813,1099400.5,1099400.5,16786,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956021,2312624.00
08/05/2017 14:00,2,8.172,ACTIVE,220.74,363.39,59.986,1501956003,"201051344000988","219011344069620",17.91,36.80,0,340.25,394.65,148.3,141.3,0.676,685851.6,685851.6,16864,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956022,2312625.00
08/05/2017 14:00,2,8.422,ACTIVE,219.16,365.49,59.991,1501956003,"201051344001025","219011344069620",27.06,45.80,0,335.14,418.70,230.6,220.6,1.043,798653.1,798653.1,16863,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956023,2312626.00
08/05/2017 14:00,2,8.215,ACTIVE,220.74,368.80,59.991,1501956003,"201051344000458","219011344069620",27.45,40.40,0,335.14,421.70,228.4,218.5,1.069,802893.2,802893.2,16859,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956024,2312627.00
08/05/2017 14:00,2,8.342,ACTIVE,220.97,370.00,59.981,1501956003,"201051344000853","219011344069620",27.51,38.80,0,332.43,425.31,232.4,222.4,1.074,804207.1,804207.1,16880,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956024,2312628.00
08/05/2017 14:00,2,8.266,ACTIVE,217.58,364.59,59.996,1501956003,"201051344000685","219011344069620",26.96,43.60,0,336.94,416.89,225.6,215.9,1.092,797666.5,797666.5,16896,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956025,2312629.00
08/05/2017 14:00,2,8.256,ACTIVE,219.16,365.49,59.986,1501956003,"201051344000917","219011344069620",27.06,43.20,0,335.14,416.59,226.2,216.4,1.074,794362.1,794362.1,16892,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956026,2312630.00
08/05/2017 14:00,2,8.268,ACTIVE,218.03,365.80,59.991,1501956003,"201051344001145","219011344069620",26.94,43.00,0,336.64,418.39,225.4,215.6,1.030,802373.0,802373.0,16878,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956027,2312631.00
08/05/2017 14:00,2,8.346,ACTIVE,219.61,367.30,59.981,1501956003,"201051344000651","219011344069620",26.84,42.80,0,333.63,421.40,226.7,216.9,1.025,791306.7,791306.7,16871,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956028,2312632.00
08/05/2017 14:00,2,7.463,ACTIVE,214.87,372.11,59.986,1501956003,"274151322000088","219011344069620",26.28,55.00,0,329.73,390.74,198.7,189.9,0.751,997740.6,997740.6,16766,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956029,2312633.00
08/05/2017 14:00,2,4.977,ACTIVE,215.54,414.19,59.981,1501956003,"274151322000068","219011344069620",38.31,56.00,0,379.32,447.85,192.9,184.3,0.742,868510.5,868510.5,17158,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956030,2312634.00
08/05/2017 14:00,2,8.367,ACTIVE,219.16,367.30,59.981,1501956003,"201051344001135","219011344069620",26.70,43.20,0,336.34,422.30,226.3,216.5,1.039,786855.8,786855.8,16841,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956031,2312635.00
08/05/2017 14:00,2,8.295,ACTIVE,218.48,366.70,59.981,1501956003,"201051344000594","219011344069620",26.92,53.00,0,334.24,418.70,226.0,216.2,1.030,806273.2,806273.2,16866,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956032,2312636.00
08/05/2017 14:00,2,8.168,ACTIVE,219.39,366.10,59.981,1501956003,"201051344001203","219011344069620",27.75,45.80,0,335.74,417.79,229.4,219.5,1.061,796744.6,796744.6,16898,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956033,2312637.00
08/05/2017 14:00,2,7.441,ACTIVE,214.64,367.30,59.981,1501956003,"274151322000054","219011344069620",25.39,52.50,0,329.43,389.54,191.2,182.7,0.729,1013805.2,1013805.2,16751,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956034,2312638.00
08/05/2017 14:00,2,8.354,ACTIVE,219.39,365.80,59.991,1501956003,"201051344000867","219011344069620",26.98,44.30,0,334.54,416.59,228.2,218.4,1.039,790458.9,790458.9,16897,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956035,2312639.00
08/05/2017 14:00,2,8.178,ACTIVE,219.39,368.20,60.007,1501956003,"201051344001093","219011344069620",27.33,43.00,0,333.93,422.30,226.3,216.5,1.030,794358.1,794358.1,16900,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956036,2312640.00
08/05/2017 14:00,2,8.238,ACTIVE,220.29,369.10,59.986,1501956003,"201051344000900","219011344069620",28.15,38.00,0,333.33,419.30,234.7,224.6,1.056,812348.1,812348.1,16901,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956036,2312641.00
08/05/2017 14:00,2,8.172,ACTIVE,220.06,368.50,60.028,1501956003,"201051344000648","219011344069620",27.17,40.40,0,328.52,425.61,224.8,215.0,1.034,799109.8,799109.8,16872,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956037,2312642.00
08/05/2017 14:00,2,8.277,ACTIVE,220.52,370.60,60.002,1501956003,"201051344000569","219011344069620",27.67,39.50,0,333.33,420.50,231.9,221.9,1.078,814070.7,814070.7,16845,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956038,2312643.00
08/05/2017 14:00,2,8.229,ALERT,220.74,369.10,59.991,1501956003,"201051344000983","219011344069620",27.69,39.30,0,286.74,419.30,230.7,220.7,1.069,804860.0,804860.0,16876,0,0,0,L,1122011218,0,125.40,125.17,0002,36,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956040,2312644.00
08/05/2017 14:00,2,8.348,ACTIVE,220.97,369.40,59.991,1501956003,"201051344001158","219011344069620",26.64,42.50,0,334.84,418.70,225.3,215.6,1.043,789004.4,789004.4,16875,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956041,2312645.00
08/05/2017 14:00,2,8.270,ACTIVE,220.52,370.30,59.970,1501956003,"201051344000576","219011344069620",27.33,38.60,0,335.44,422.90,228.8,218.9,1.043,803541.1,803541.1,16887,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956042,2312646.00
08/05/2017 14:00,2,7.484,ACTIVE,214.87,364.29,59.981,1501956003,"274151322000087","219011344069620",26.30,71.00,0,329.73,389.54,199.2,190.4,0.738,988806.4,988806.4,16992,0,0,0,L,1151911521,0,123.59,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956043,2312647.00
08/05/2017 14:15,2,8.271,ACTIVE,220.06,367.90,59.970,1501956904,"201051344000645","219011344069620",27.35,39.30,0,335.44,417.19,229.2,219.3,1.065,802515.0,802515.0,16862,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956905,2312648.00
08/05/2017 14:15,2,7.379,ACTIVE,214.41,352.87,59.970,1501956904,"274151322000085","219011344069620",24.83,55.30,0,330.33,387.14,185.5,177.1,0.720,1008739.7,1008739.7,16764,0,0,0,L,1151911521,0,123.59,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956906,2312649.00
08/05/2017 14:15,2,8.236,ACTIVE,218.93,366.10,59.949,1501956904,"201051344000633","219011344069620",27.19,45.00,0,333.63,415.69,226.7,216.9,1.034,789584.2,789584.2,16913,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956906,2312650.00
08/05/2017 14:15,2,8.156,ACTIVE,220.74,368.50,59.965,1501956904,"201051344000469","219011344069620",28.17,35.40,0,335.14,422.90,232.9,222.8,1.078,793424.2,793424.2,16879,0,0,0,L,1122011218,0,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956907,2312651.00
08/05/2017 14:15,2,8.162,ACTIVE,218.03,366.70,59.996,1501956904,"201051344000646","219011344069620",27.31,44.80,0,336.04,417.19,225.7,215.9,1.061,787890.5,787890.5,16866,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956908,2312652.00
08/05/2017 14:15,2,7.551,ACTIVE,214.19,373.61,59.949,1501956904,"274151322000052","219011344069620",26.54,60.50,0,329.13,391.64,203.0,194.0,0.804,1050494.1,1050494.1,16763,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956909,2312653.00
08/05/2017 14:15,2,8.432,ACTIVE,219.61,369.10,59.949,1501956904,"201051344000585","219011344069620",27.04,43.20,0,333.93,417.49,230.9,220.9,1.096,801698.1,801698.1,16865,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956910,2312654.00
08/05/2017 14:15,2,8.168,ACTIVE,217.58,363.09,59.986,1501956904,"201051344001230","219011344069620",27.39,44.80,0,330.63,411.48,226.6,216.8,1.052,792368.4,792368.4,16906,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956911,2312655.00
08/05/2017 14:15,2,8.121,ACTIVE,219.39,366.70,59.938,1501956904,"201051344000582","219011344069620",27.33,42.30,0,330.93,421.40,224.8,215.1,1.030,781403.4,781403.4,16856,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956912,2312656.00
08/05/2017 14:15,2,8.117,ACTIVE,218.03,364.89,59.938,1501956904,"201051344000955","219011344069620",27.29,45.00,0,337.24,415.69,224.3,214.6,1.065,801489.3,801489.3,16881,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956913,2312657.00
08/05/2017 14:15,2,5.092,ACTIVE,214.41,422.60,59.949,1501956904,"274151322000094","219011344069620",37.37,56.30,0,378.12,448.75,192.6,184.0,0.734,867749.1,867749.1,17147,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956914,2312658.00
08/05/2017 14:15,2,8.207,ACTIVE,220.52,368.50,59.954,1501956904,"201051344000579","219011344069620",27.29,44.30,0,336.34,422.00,226.8,216.9,1.078,811687.9,811687.9,16873,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956915,2312659.00
08/05/2017 14:15,2,8.213,ACTIVE,217.80,363.09,59.944,1501956904,"201051344000890","219011344069620",27.10,48.50,0,336.64,415.99,225.3,215.6,1.030,795558.5,795558.5,16878,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956916,2312660.00
08/05/2017 14:15,2,8.189,ACTIVE,218.71,366.70,59.954,1501956904,"201051344000438","219011344069620",26.94,45.80,0,336.04,417.19,223.4,213.7,1.043,797887.6,797887.6,16860,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956917,2312661.00
08/05/2017 14:15,2,7.918,ACTIVE,218.03,356.48,59.954,1501956904,"201051344000417","219011344069620",17.89,45.50,0,337.84,391.04,143.5,136.6,0.676,713246.2,713246.2,16903,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956917,2312662.00
08/05/2017 14:15,2,7.504,ACTIVE,213.74,347.16,59.938,1501956904,"274151322000083","219011344069620",26.64,62.50,0,329.73,391.64,202.4,193.5,0.813,1039884.8,1039884.8,16775,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956918,2312663.00
08/05/2017 14:15,2,7.938,ACTIVE,215.09,353.77,59.949,1501956904,"274151322000076","219011344069620",27.17,61.70,0,329.13,394.95,218.4,208.9,0.853,1110146.7,1110146.7,16768,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956919,2312664.00
08/05/2017 14:15,2,8.330,ALERT,218.93,366.70,59.949,1501956904,"201051344000868","219011344069620",27.45,37.00,0,306.88,418.70,231.5,221.5,1.043,791771.4,791771.4,16890,0,0,0,L,1122011218,0,124.04,125.17,0002,33,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956921,2312665.00
08/05/2017 14:15,2,7.932,ACTIVE,214.19,372.41,59.949,1501956904,"274151322000095","219011344069620",27.19,66.00,0,328.82,394.65,218.4,208.9,0.822,1099452.6,1099452.6,16787,0,0,0,L,1151911521,0,123.36,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956922,2312666.00
08/05/2017 14:15,2,8.188,ACTIVE,220.52,362.19,59.970,1501956904,"201051344000988","219011344069620",18.03,36.00,0,341.75,394.95,149.6,142.5,0.689,685887.1,685887.1,16865,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956923,2312667.00
08/05/2017 14:15,2,8.221,ACTIVE,219.16,364.59,59.959,1501956904,"201051344001025","219011344069620",27.75,45.80,0,335.44,418.39,230.8,220.9,1.025,798708.2,798708.2,16864,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956924,2312668.00
08/05/2017 14:15,2,8.102,ACTIVE,220.52,369.10,59.996,1501956904,"201051344000458","219011344069620",27.99,40.20,0,336.34,422.00,229.7,219.8,1.074,802948.1,802948.1,16860,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956925,2312669.00
08/05/2017 14:15,2,8.229,ACTIVE,220.97,369.70,59.954,1501956904,"201051344000853","219011344069620",28.01,38.20,0,341.15,424.11,233.3,223.3,1.092,804262.8,804262.8,16881,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956926,2312670.00
08/05/2017 14:15,2,8.158,ACTIVE,217.80,364.59,59.991,1501956904,"201051344000685","219011344069620",27.45,42.50,0,335.74,416.29,226.7,216.9,1.109,797720.5,797720.5,16897,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956926,2312671.00
08/05/2017 14:15,2,8.277,ACTIVE,219.16,366.10,59.965,1501956904,"201051344000917","219011344069620",27.17,42.00,0,334.84,416.59,227.7,217.9,1.069,794416.5,794416.5,16893,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956927,2312672.00
08/05/2017 14:15,2,8.273,ACTIVE,217.80,365.19,59.949,1501956904,"201051344001145","219011344069620",27.10,41.80,0,336.94,416.59,227.0,217.2,1.034,802427.0,802427.0,16879,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956928,2312673.00
08/05/2017 14:15,2,8.320,ALERT,219.84,368.50,59.965,1501956904,"201051344000651","219011344069620",26.98,42.00,0,302.37,415.99,227.2,217.4,1.025,791360.7,791360.7,16872,0,0,0,L,1122011218,0,125.85,124.04,0002,39,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956930,2312674.00
08/05/2017 14:15,2,7.443,ACTIVE,214.19,360.99,59.959,1501956904,"274151322000088","219011344069620",26.20,54.80,0,329.43,390.14,197.4,188.6,0.751,997787.8,997787.8,16767,0,0,0,L,1151911521,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956931,2312675.00
08/05/2017 14:15,2,5.049,ACTIVE,214.87,410.28,59.954,1501956904,"274151322000068","219011344069620",37.37,56.80,0,380.22,449.35,190.3,181.8,0.738,868556.3,868556.3,17159,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956932,2312676.00
08/05/2017 14:15,2,8.098,ACTIVE,218.93,366.40,59.970,1501956904,"201051344001135","219011344069620",27.57,43.00,0,336.34,417.79,226.0,216.2,1.034,786909.8,786909.8,16842,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956933,2312677.00
08/05/2017 14:15,2,8.217,ACTIVE,218.26,367.60,59.944,1501956904,"201051344000594","219011344069620",27.27,52.80,0,334.24,418.39,226.9,217.1,1.047,806327.4,806327.4,16867,0,0,0,L,1122011218,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956934,2312678.00
08/05/2017 14:15,2,8.266,ACTIVE,219.16,365.80,59.949,1501956904,"201051344001203","219011344069620",27.55,45.30,0,335.74,417.49,230.6,220.6,1.069,796799.6,796799.6,16899,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956935,2312679.00
08/05/2017 14:15,2,7.393,ACTIVE,214.19,359.48,59.949,1501956904,"274151322000054","219011344069620",25.45,51.80,0,330.03,389.24,190.5,181.9,0.738,1013850.7,1013850.7,16752,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956935,2312680.00
08/05/2017 14:15,2,8.186,ACTIVE,219.16,366.10,59.954,1501956904,"201051344000867","219011344069620",27.69,42.80,0,334.54,416.59,229.5,219.6,1.016,790513.8,790513.8,16898,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956936,2312681.00
08/05/2017 14:15,2,8.068,ACTIVE,219.39,365.49,59.949,1501956904,"201051344001093","219011344069620",27.81,42.50,0,311.99,428.01,227.2,217.3,1.030,794412.4,794412.4,16901,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956937,2312682.00
08/05/2017 14:15,2,8.330,ACTIVE,220.06,368.80,59.954,1501956904,"201051344000900","219011344069620",27.89,36.50,0,334.24,422.00,235.2,225.1,1.061,812404.4,812404.4,16902,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956938,2312683.00
08/05/2017 14:15,2,8.082,ACTIVE,219.84,366.40,59.959,1501956904,"201051344000648","219011344069620",27.59,39.50,0,334.24,420.80,225.9,216.1,1.047,799163.7,799163.7,16873,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956939,2312684.00
08/05/2017 14:15,2,8.219,ACTIVE,220.29,370.30,59.954,1501956904,"201051344000569","219011344069620",27.93,38.80,0,333.93,422.00,232.4,222.4,1.083,814126.3,814126.3,16846,0,0,0,L,1122011218,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956940,2312685.00
08/05/2017 14:15,2,8.232,ACTIVE,220.52,367.60,59.944,1501956904,"201051344000983","219011344069620",27.83,38.60,0,333.93,421.10,232.0,222.0,1.087,804915.4,804915.4,16878,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956941,2312686.00
08/05/2017 14:15,2,8.215,ACTIVE,220.52,367.60,59.954,1501956904,"201051344001158","219011344069620",27.19,40.40,0,335.44,420.80,226.3,216.5,1.043,789058.4,789058.4,16876,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956942,2312687.00
08/05/2017 14:15,2,8.207,ACTIVE,220.29,369.10,59.959,1501956904,"201051344000576","219011344069620",27.71,37.30,0,335.74,422.90,230.3,220.4,1.069,803596.1,803596.1,16888,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956943,2312688.00
