ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 14:15,2,7.408,ACTIVE,213.96,374.81,59.954,1501956904,"274151322000087","219011344069620",26.56,71.70,0,330.33,389.24,199.2,190.4,0.738,988853.8,988853.8,16993,0,0,0,L,1151911521,0,123.14,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501956944,2312689.00
08/05/2017 14:30,2,8.102,ACTIVE,220.29,366.40,59.975,1501957804,"201051344000645","219011344069620",27.55,38.00,0,334.24,416.59,225.9,216.1,1.030,802569.3,802569.3,16863,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957805,2312690.00
08/05/2017 14:30,2,7.283,ACTIVE,214.19,350.47,59.970,1501957804,"274151322000085","219011344069620",24.81,55.80,0,330.63,387.14,183.0,174.7,0.720,1008783.5,1008783.5,16765,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957806,2312691.00
08/05/2017 14:30,2,8.143,ACTIVE,219.16,366.10,59.991,1501957804,"201051344000633","219011344069620",27.15,44.00,0,333.63,415.99,224.0,214.3,1.030,789638.0,789638.0,16914,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957807,2312692.00
08/05/2017 14:30,2,8.125,ACTIVE,220.74,369.40,59.981,1501957804,"201051344000469","219011344069620",27.85,34.50,0,333.93,418.39,229.0,219.1,1.056,793479.3,793479.3,16880,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957807,2312693.00
08/05/2017 14:30,2,8.025,ACTIVE,217.58,365.19,59.975,1501957804,"201051344000646","219011344069620",27.41,44.30,0,336.04,417.49,222.7,213.0,1.047,787943.9,787943.9,16867,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957808,2312694.00
08/05/2017 14:30,2,7.418,ACTIVE,214.64,354.37,59.975,1501957804,"274151322000052","219011344069620",26.68,60.30,0,329.13,391.34,200.1,191.2,0.782,1050542.1,1050542.1,16764,0,0,0,L,1151911521,0,122.46,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957809,2312695.00
08/05/2017 14:30,2,8.221,ACTIVE,218.93,364.89,59.986,1501957804,"201051344000585","219011344069620",27.45,42.50,0,334.24,416.59,228.6,218.7,1.061,801752.9,801752.9,16866,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957810,2312696.00
08/05/2017 14:30,2,8.016,ACTIVE,217.13,363.69,59.954,1501957804,"201051344001230","219011344069620",27.57,43.80,0,330.03,411.18,224.0,214.3,1.047,792422.0,792422.0,16907,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957811,2312697.00
08/05/2017 14:30,2,8.014,ACTIVE,218.93,366.40,59.996,1501957804,"201051344000582","219011344069620",27.41,41.50,0,335.14,417.19,222.5,212.8,1.016,781456.6,781456.6,16857,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957812,2312698.00
08/05/2017 14:30,2,7.990,ACTIVE,217.80,362.79,59.928,1501957804,"201051344000955","219011344069620",27.35,44.00,0,336.94,415.69,221.4,211.8,1.043,801542.4,801542.4,16882,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957813,2312699.00
08/05/2017 14:30,2,4.924,ACTIVE,214.64,410.28,59.986,1501957804,"274151322000094","219011344069620",37.99,55.00,0,381.12,450.86,188.1,179.6,0.720,867794.4,867794.4,17148,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957814,2312700.00
08/05/2017 14:30,2,8.068,ACTIVE,220.74,367.30,59.970,1501957804,"201051344000579","219011344069620",27.43,43.80,0,318.91,432.82,224.0,214.3,1.034,811741.7,811741.7,16874,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957815,2312701.00
08/05/2017 14:30,2,8.113,ACTIVE,217.58,363.69,60.007,1501957804,"201051344000890","219011344069620",27.15,47.00,0,336.64,415.69,223.1,213.4,1.016,795611.9,795611.9,16879,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957816,2312702.00
08/05/2017 14:30,2,7.979,ACTIVE,218.48,365.49,60.002,1501957804,"201051344000438","219011344069620",27.31,44.80,0,336.04,417.49,220.6,211.0,1.039,797940.6,797940.6,16861,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957817,2312703.00
08/05/2017 14:30,2,7.822,ACTIVE,217.80,356.78,59.970,1501957804,"201051344000417","219011344069620",17.89,45.00,0,337.54,390.14,141.7,134.8,0.672,713280.0,713280.0,16904,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957818,2312704.00
08/05/2017 14:30,2,7.438,ACTIVE,213.96,354.07,59.970,1501957804,"274151322000083","219011344069620",26.50,62.80,0,330.03,391.34,199.5,190.6,0.795,1039932.7,1039932.7,16776,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957819,2312705.00
08/05/2017 14:30,2,7.777,ACTIVE,215.09,357.08,59.970,1501957804,"274151322000076","219011344069620",27.31,60.50,0,329.73,394.05,214.9,205.5,0.844,1110198.3,1110198.3,16769,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957820,2312706.00
08/05/2017 14:30,2,8.129,ACTIVE,219.16,365.80,59.959,1501957804,"201051344000868","219011344069620",27.75,36.80,0,333.93,417.79,228.5,218.6,1.043,791826.3,791826.3,16892,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957820,2312707.00
08/05/2017 14:30,2,7.764,ACTIVE,214.19,345.66,59.970,1501957804,"274151322000095","219011344069620",27.35,64.80,0,328.82,394.35,215.0,205.6,0.782,1099504.2,1099504.2,16788,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957821,2312708.00
08/05/2017 14:30,2,8.088,ACTIVE,220.74,361.59,59.975,1501957804,"201051344000988","219011344069620",17.99,35.00,0,340.25,394.35,147.4,140.4,0.685,685922.4,685922.4,16866,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957822,2312709.00
08/05/2017 14:30,2,8.223,ACTIVE,218.93,363.99,59.975,1501957804,"201051344001025","219011344069620",27.33,44.80,0,335.74,418.09,227.5,217.7,1.016,798762.9,798762.9,16865,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957823,2312710.00
08/05/2017 14:30,2,8.035,ACTIVE,220.74,368.20,59.970,1501957804,"201051344000458","219011344069620",27.83,39.00,0,335.44,417.49,226.6,216.8,1.056,803002.6,803002.6,16861,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957824,2312711.00
08/05/2017 14:30,2,8.189,ACTIVE,221.19,370.30,59.970,1501957804,"201051344000853","219011344069620",27.73,36.80,0,338.14,422.90,229.8,219.9,1.069,804318.0,804318.0,16882,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957825,2312712.00
08/05/2017 14:30,2,8.076,ACTIVE,217.35,364.29,59.975,1501957804,"201051344000685","219011344069620",27.33,42.50,0,336.94,415.99,223.6,213.9,1.074,797774.1,797774.1,16898,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957826,2312713.00
08/05/2017 14:30,2,8.025,ACTIVE,218.93,366.70,59.965,1501957804,"201051344000917","219011344069620",27.65,41.80,0,336.04,416.59,224.6,214.9,1.074,794470.4,794470.4,16894,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957827,2312714.00
08/05/2017 14:30,2,8.041,ACTIVE,217.58,363.69,59.959,1501957804,"201051344001145","219011344069620",27.43,41.50,0,336.94,416.29,223.3,213.6,1.025,802480.6,802480.6,16880,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957828,2312715.00
08/05/2017 14:30,2,8.121,ACTIVE,219.16,366.10,59.975,1501957804,"201051344000651","219011344069620",27.27,42.00,0,334.54,415.69,224.1,214.4,1.025,791414.5,791414.5,16874,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957828,2312716.00
08/05/2017 14:30,2,7.291,ACTIVE,214.19,353.77,59.981,1501957804,"274151322000088","219011344069620",26.34,54.30,0,329.43,390.44,194.2,185.5,0.738,997834.3,997834.3,16768,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957829,2312717.00
08/05/2017 14:30,2,4.951,ACTIVE,215.09,415.99,59.986,1501957804,"274151322000068","219011344069620",37.45,56.00,0,382.93,447.85,189.0,180.5,0.734,868601.5,868601.5,17160,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957830,2312718.00
08/05/2017 14:30,2,8.176,ACTIVE,218.48,364.89,59.959,1501957804,"201051344001135","219011344069620",26.88,42.30,0,336.64,417.49,222.5,212.9,1.016,786963.3,786963.3,16843,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957831,2312719.00
08/05/2017 14:30,2,8.084,ACTIVE,218.26,366.10,59.981,1501957804,"201051344000594","219011344069620",27.35,52.50,0,335.74,417.19,223.8,214.1,1.016,806381.2,806381.2,16868,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957833,2312720.00
08/05/2017 14:30,2,8.172,ACTIVE,218.93,368.20,59.975,1501957804,"201051344001203","219011344069620",27.39,44.50,0,335.14,417.49,226.8,216.9,1.047,796854.1,796854.1,16900,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957833,2312721.00
08/05/2017 14:30,2,7.303,ACTIVE,214.41,375.11,59.965,1501957804,"274151322000054","219011344069620",25.39,52.30,0,330.03,389.54,187.8,179.3,0.707,1013895.7,1013895.7,16753,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957834,2312722.00
08/05/2017 14:30,2,8.100,ACTIVE,219.39,366.40,59.975,1501957804,"201051344000867","219011344069620",27.55,41.00,0,334.24,416.89,226.0,216.2,1.008,790568.1,790568.1,16899,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957835,2312723.00
08/05/2017 14:30,2,8.023,ACTIVE,218.93,363.99,59.959,1501957804,"201051344001093","219011344069620",27.51,41.80,0,334.54,416.29,223.4,213.7,1.012,794466.1,794466.1,16902,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957836,2312724.00
08/05/2017 14:30,2,8.102,ACTIVE,220.06,368.50,59.928,1501957804,"201051344000900","219011344069620",28.15,36.50,0,333.93,418.70,231.0,221.1,1.025,812460.1,812460.1,16903,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957837,2312725.00
08/05/2017 14:30,2,8.025,ACTIVE,219.84,366.40,59.970,1501957804,"201051344000648","219011344069620",27.33,39.00,0,334.84,417.49,222.0,212.4,1.021,799217.2,799217.2,16874,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957838,2312726.00
08/05/2017 14:30,2,8.146,ACTIVE,220.52,369.40,59.986,1501957804,"201051344000569","219011344069620",27.67,38.40,0,333.63,418.09,228.3,218.4,1.052,814181.3,814181.3,16847,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957839,2312727.00
08/05/2017 14:30,2,8.068,ACTIVE,220.74,368.50,59.975,1501957804,"201051344000983","219011344069620",27.95,38.60,0,334.24,418.39,228.4,218.5,1.056,804970.3,804970.3,16879,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957840,2312728.00
08/05/2017 14:30,2,8.115,ACTIVE,220.52,368.20,59.975,1501957804,"201051344001158","219011344069620",27.12,40.20,0,332.73,418.70,222.8,213.1,1.021,789112.0,789112.0,16877,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957841,2312729.00
08/05/2017 14:30,2,8.098,ACTIVE,220.29,367.90,59.954,1501957804,"201051344000576","219011344069620",27.61,37.80,0,334.24,417.79,226.4,216.6,1.043,803650.6,803650.6,16889,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957842,2312730.00
08/05/2017 14:30,2,7.264,ACTIVE,214.19,365.49,59.949,1501957804,"274151322000087","219011344069620",26.66,71.70,0,329.73,389.54,195.9,187.2,0.756,988900.8,988900.8,16994,0,0,0,L,1151911521,0,122.91,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501957843,2312731.00
08/05/2017 14:45,2,7.988,ACTIVE,219.84,366.10,59.965,1501958703,"201051344000645","219011344069620",27.19,38.20,0,335.44,415.39,219.9,210.4,0.994,802622.2,802622.2,16864,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958704,2312732.00
08/05/2017 14:45,2,7.002,ACTIVE,214.41,355.28,59.949,1501958703,"274151322000085","219011344069620",25.25,53.50,0,330.63,386.23,179.0,170.8,0.689,1008826.6,1008826.6,16766,0,0,0,L,1151911521,0,123.59,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958705,2312733.00
08/05/2017 14:45,2,7.980,ACTIVE,218.93,366.40,59.981,1501958703,"201051344000633","219011344069620",27.12,44.30,0,333.63,414.79,219.0,209.5,1.034,789690.7,789690.7,16915,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958706,2312734.00
08/05/2017 14:45,2,7.998,ACTIVE,220.52,370.00,59.933,1501958703,"201051344000469","219011344069620",27.65,35.20,0,334.54,416.89,223.9,214.2,1.039,793533.3,793533.3,16881,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958707,2312735.00
08/05/2017 14:45,2,7.869,ALERT,217.58,364.89,59.938,1501958703,"201051344000646","219011344069620",27.43,44.00,0,302.68,416.59,218.6,209.1,1.025,787996.3,787996.3,16868,0,0,0,L,1122011218,0,124.72,123.59,0002,40,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958709,2312736.00
08/05/2017 14:45,2,7.236,ACTIVE,214.41,376.92,59.959,1501958703,"274151322000052","219011344069620",26.82,59.30,0,329.43,390.44,196.3,187.6,0.773,1050589.5,1050589.5,16765,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958710,2312737.00
08/05/2017 14:45,2,8.045,ACTIVE,219.39,366.70,59.949,1501958703,"201051344000585","219011344069620",27.55,42.50,0,334.54,415.39,224.5,214.8,1.039,801807.0,801807.0,16867,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958711,2312738.00
08/05/2017 14:45,2,7.895,ACTIVE,217.35,361.89,59.954,1501958703,"201051344001230","219011344069620",27.29,43.60,0,330.33,410.28,218.2,208.6,1.016,792474.7,792474.7,16908,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958711,2312739.00
08/05/2017 14:45,2,7.861,ACTIVE,219.16,366.70,59.965,1501958703,"201051344000582","219011344069620",27.29,41.50,0,335.44,416.29,217.2,207.7,0.994,781509.1,781509.1,16858,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958712,2312740.00
08/05/2017 14:45,2,7.906,ACTIVE,217.80,363.69,59.949,1501958703,"201051344000955","219011344069620",27.14,43.40,0,336.64,414.49,217.3,207.8,1.030,801594.8,801594.8,16883,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958713,2312741.00
08/05/2017 14:45,2,4.910,ACTIVE,214.19,401.56,59.949,1501958703,"274151322000094","219011344069620",37.13,54.30,0,381.73,453.56,184.0,175.6,0.707,867839.0,867839.0,17149,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958714,2312742.00
08/05/2017 14:45,2,8.014,ACTIVE,220.29,367.30,59.970,1501958703,"201051344000579","219011344069620",26.98,44.50,0,335.74,415.39,218.9,209.4,1.012,811794.5,811794.5,16875,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958715,2312743.00
08/05/2017 14:45,2,7.910,ACTIVE,217.58,361.89,59.954,1501958703,"201051344000890","219011344069620",27.19,47.00,0,336.04,415.39,217.8,208.3,0.994,795664.5,795664.5,16880,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958716,2312744.00
08/05/2017 14:45,2,7.914,ACTIVE,218.48,366.10,59.959,1501958703,"201051344000438","219011344069620",27.02,44.30,0,337.24,416.89,216.4,206.9,1.030,797992.7,797992.7,16862,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958717,2312745.00
08/05/2017 14:45,2,7.646,ACTIVE,217.80,355.88,59.928,1501958703,"201051344000417","219011344069620",17.95,44.50,0,338.14,390.44,138.8,132.1,0.654,713313.3,713313.3,16905,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958718,2312746.00
08/05/2017 14:45,2,7.215,ACTIVE,213.96,359.18,59.959,1501958703,"274151322000083","219011344069620",26.78,61.70,0,330.33,390.74,195.6,186.8,0.787,1039979.8,1039979.8,16777,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958719,2312747.00
08/05/2017 14:45,2,7.617,ACTIVE,215.09,365.80,59.959,1501958703,"274151322000076","219011344069620",27.41,58.50,0,330.03,393.45,211.7,202.4,0.831,1110249.2,1110249.2,16770,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958720,2312748.00
08/05/2017 14:45,2,7.967,ALERT,218.71,365.80,59.965,1501958703,"201051344000868","219011344069620",27.67,37.30,0,305.68,417.19,223.3,213.6,0.994,791879.8,791879.8,16893,0,0,0,L,1122011218,0,124.27,124.94,0002,33,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958721,2312749.00
08/05/2017 14:45,2,7.600,ACTIVE,214.41,373.01,59.954,1501958703,"274151322000095","219011344069620",27.37,64.50,0,328.52,393.75,210.6,201.4,0.791,1099555.0,1099555.0,16789,0,0,0,L,1151911521,0,123.59,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958722,2312750.00
08/05/2017 14:45,2,7.947,ACTIVE,220.52,361.89,59.954,1501958703,"201051344000988","219011344069620",17.91,35.40,0,341.45,393.15,144.2,137.2,0.667,685956.9,685956.9,16867,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958723,2312751.00
08/05/2017 14:45,2,8.006,ACTIVE,218.93,364.89,59.954,1501958703,"201051344001025","219011344069620",27.57,43.80,0,335.74,417.49,223.5,213.8,0.999,798816.7,798816.7,16866,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958724,2312752.00
08/05/2017 14:45,2,7.959,ACTIVE,220.29,367.60,59.944,1501958703,"201051344000458","219011344069620",27.49,40.00,0,334.84,416.59,221.6,211.9,1.030,803055.8,803055.8,16862,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958725,2312753.00
08/05/2017 14:45,2,7.883,ACTIVE,220.74,368.80,59.954,1501958703,"201051344000853","219011344069620",28.13,38.20,0,342.05,420.20,224.4,214.7,1.052,804372.0,804372.0,16883,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958726,2312754.00
08/05/2017 14:45,2,7.912,ACTIVE,217.58,363.99,59.954,1501958703,"201051344000685","219011344069620",27.29,42.00,0,336.94,415.09,218.7,209.1,1.052,797826.9,797826.9,16899,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958727,2312755.00
08/05/2017 14:45,2,7.854,ACTIVE,218.93,366.10,59.959,1501958703,"201051344000917","219011344069620",27.61,41.50,0,335.14,415.39,219.5,210.0,1.030,794523.4,794523.4,16895,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958728,2312756.00
08/05/2017 14:45,2,7.896,ACTIVE,217.58,364.29,59.981,1501958703,"201051344001145","219011344069620",27.35,41.50,0,337.54,415.09,218.6,209.0,1.008,802533.3,802533.3,16881,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958729,2312757.00
08/05/2017 14:45,2,7.996,ACTIVE,219.39,367.00,59.965,1501958703,"201051344000651","219011344069620",27.17,42.00,0,334.24,415.09,220.2,210.6,0.999,791467.5,791467.5,16875,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958729,2312758.00
08/05/2017 14:45,2,7.076,ACTIVE,214.19,355.88,59.949,1501958703,"274151322000088","219011344069620",26.72,52.80,0,330.33,389.24,191.3,182.7,0.729,997880.3,997880.3,16769,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958730,2312759.00
08/05/2017 14:45,2,4.828,ACTIVE,215.32,409.68,59.954,1501958703,"274151322000068","219011344069620",37.85,54.30,0,381.42,448.75,185.6,177.2,0.716,868646.0,868646.0,17161,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958731,2312760.00
08/05/2017 14:45,2,7.912,ACTIVE,218.71,364.89,59.996,1501958703,"201051344001135","219011344069620",27.37,42.30,0,320.41,430.42,219.3,209.7,1.008,787016.1,787016.1,16844,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958732,2312761.00
08/05/2017 14:45,2,7.996,ACTIVE,218.03,364.29,59.954,1501958703,"201051344000594","219011344069620",27.14,52.80,0,335.74,415.69,219.8,210.2,1.003,806434.1,806434.1,16869,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958733,2312762.00
08/05/2017 14:45,2,7.959,ACTIVE,219.16,363.69,59.959,1501958703,"201051344001203","219011344069620",27.57,44.30,0,336.04,416.29,222.4,212.8,1.021,796907.7,796907.7,16901,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958734,2312763.00
08/05/2017 14:45,2,7.135,ACTIVE,214.19,351.07,59.954,1501958703,"274151322000054","219011344069620",25.60,50.60,0,328.82,388.94,184.8,176.5,0.716,1013940.1,1013940.1,16754,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958735,2312764.00
08/05/2017 14:45,2,7.943,ACTIVE,219.16,364.89,59.996,1501958703,"201051344000867","219011344069620",27.51,42.00,0,332.13,432.22,221.1,211.5,1.003,790621.4,790621.4,16900,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958736,2312765.00
08/05/2017 14:45,2,7.799,ACTIVE,219.39,366.40,59.933,1501958703,"201051344001093","219011344069620",27.71,41.00,0,334.54,415.39,218.9,209.3,0.986,794518.8,794518.8,16903,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958737,2312766.00
08/05/2017 14:45,2,8.002,ACTIVE,219.84,368.20,59.965,1501958703,"201051344000900","219011344069620",27.97,36.80,0,334.24,416.89,226.4,216.6,1.016,812514.6,812514.6,16904,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958738,2312767.00
08/05/2017 14:45,2,7.869,ACTIVE,219.61,367.90,59.959,1501958703,"201051344000648","219011344069620",27.31,38.80,0,335.14,415.69,217.7,208.2,1.008,799269.5,799269.5,16875,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958739,2312768.00
08/05/2017 14:45,2,7.949,ACTIVE,220.06,367.60,59.981,1501958703,"201051344000569","219011344069620",27.85,38.20,0,333.63,416.59,224.4,214.6,1.034,814235.1,814235.1,16848,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958740,2312769.00
08/05/2017 14:45,2,7.910,ACTIVE,220.29,367.00,59.965,1501958703,"201051344000983","219011344069620",27.95,38.20,0,334.54,416.29,223.9,214.1,1.043,805024.0,805024.0,16880,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958741,2312770.00
08/05/2017 14:45,2,7.951,ACTIVE,220.29,367.30,59.959,1501958703,"201051344001158","219011344069620",27.14,40.20,0,333.93,414.79,218.3,208.8,1.003,789164.4,789164.4,16878,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958742,2312771.00
08/05/2017 14:45,2,7.867,ACTIVE,220.06,368.20,59.944,1501958703,"201051344000576","219011344069620",27.83,37.50,0,334.54,415.99,221.7,212.0,1.016,803703.8,803703.8,16890,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958742,2312772.00
08/05/2017 14:45,2,7.094,ACTIVE,214.41,374.21,59.965,1501958703,"274151322000087","219011344069620",26.82,71.00,0,330.33,388.64,192.5,183.9,0.716,988947.1,988947.1,16995,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501958743,2312773.00
08/05/2017 15:00,2,7.729,ACTIVE,219.84,366.10,59.970,1501959603,"201051344000645","219011344069620",27.53,38.60,0,333.93,413.59,215.7,206.2,0.968,802674.3,802674.3,16865,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959604,2312774.00
08/05/2017 15:00,2,6.875,ACTIVE,214.19,362.19,59.981,1501959603,"274151322000085","219011344069620",25.25,53.30,0,330.93,385.63,176.0,167.9,0.681,1008868.8,1008868.8,16767,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959605,2312775.00
08/05/2017 15:00,2,7.787,ACTIVE,218.71,365.19,59.986,1501959603,"201051344000633","219011344069620",27.23,44.30,0,334.84,413.59,214.8,205.4,1.021,789742.5,789742.5,16916,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959606,2312776.00
08/05/2017 15:00,2,7.742,ACTIVE,220.06,368.50,59.970,1501959603,"201051344000469","219011344069620",27.99,34.80,0,334.54,415.99,219.3,209.8,1.025,793586.3,793586.3,16882,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959607,2312777.00
08/05/2017 15:00,2,7.764,ACTIVE,217.35,361.89,59.981,1501959603,"201051344000646","219011344069620",27.25,43.40,0,336.34,415.09,214.3,204.9,1.008,788047.9,788047.9,16870,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959608,2312778.00
08/05/2017 15:00,2,7.076,ACTIVE,214.19,362.79,59.965,1501959603,"274151322000052","219011344069620",26.80,58.00,0,329.43,389.54,192.0,183.4,0.760,1050635.7,1050635.7,16766,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959609,2312779.00
08/05/2017 15:00,2,7.895,ACTIVE,219.16,363.99,60.012,1501959603,"201051344000585","219011344069620",27.57,41.30,0,334.24,414.49,220.2,210.6,1.021,801859.9,801859.9,16868,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959610,2312780.00
08/05/2017 15:00,2,7.615,ACTIVE,217.13,361.89,59.996,1501959603,"201051344001230","219011344069620",27.81,43.00,0,331.53,408.78,214.3,204.9,0.994,792526.3,792526.3,16909,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959611,2312781.00
08/05/2017 15:00,2,7.730,ACTIVE,218.93,363.69,59.975,1501959603,"201051344000582","219011344069620",27.23,40.80,0,335.74,415.09,213.2,203.9,0.972,781560.4,781560.4,16859,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959612,2312782.00
08/05/2017 15:00,2,7.727,ACTIVE,217.58,362.79,59.981,1501959603,"201051344000955","219011344069620",27.14,43.60,0,337.24,413.29,212.4,203.1,0.999,801646.0,801646.0,16884,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959614,2312783.00
08/05/2017 15:00,2,4.736,ACTIVE,214.19,416.29,59.965,1501959603,"274151322000094","219011344069620",37.85,53.30,0,380.22,449.65,181.4,173.2,0.712,867882.4,867882.4,17150,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959614,2312784.00
08/05/2017 15:00,2,7.824,ACTIVE,220.06,367.00,59.970,1501959603,"201051344000579","219011344069620",27.12,43.60,0,336.04,414.79,214.9,205.5,0.999,811846.4,811846.4,16876,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959615,2312785.00
08/05/2017 15:00,2,7.646,ACTIVE,217.35,363.09,59.975,1501959603,"201051344000890","219011344069620",27.55,47.00,0,336.34,413.29,213.4,204.0,0.972,795716.0,795716.0,16881,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959616,2312786.00
08/05/2017 15:00,2,7.713,ACTIVE,218.26,364.89,59.981,1501959603,"201051344000438","219011344069620",27.12,44.80,0,336.64,414.49,211.7,202.4,0.986,798043.8,798043.8,16863,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959617,2312787.00
08/05/2017 15:00,2,7.535,ACTIVE,217.58,355.88,59.981,1501959603,"201051344000417","219011344069620",17.91,44.00,0,337.84,388.34,136.7,130.0,0.645,713346.0,713346.0,16906,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959618,2312788.00
08/05/2017 15:00,2,7.064,ACTIVE,213.29,353.47,59.970,1501959603,"274151322000083","219011344069620",26.72,60.00,0,329.73,389.54,191.1,182.5,0.769,1040025.8,1040025.8,16778,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959619,2312789.00
08/05/2017 15:00,2,7.303,ACTIVE,214.87,376.31,59.970,1501959603,"274151322000076","219011344069620",27.85,58.00,0,330.93,392.85,205.9,196.8,0.804,1110298.9,1110298.9,16771,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959620,2312790.00
08/05/2017 15:00,2,7.834,ACTIVE,218.48,364.59,59.965,1501959603,"201051344000868","219011344069620",27.51,37.00,0,334.84,415.99,218.4,208.8,0.986,791932.6,791932.6,16895,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959621,2312791.00
08/05/2017 15:00,2,7.447,ACTIVE,213.51,352.87,59.970,1501959603,"274151322000095","219011344069620",27.25,62.80,0,329.13,392.55,205.5,196.5,0.778,1099604.6,1099604.6,16790,0,0,0,L,1151911521,0,123.14,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959622,2312792.00
08/05/2017 15:00,2,7.781,ACTIVE,220.06,360.08,59.975,1501959603,"201051344000988","219011344069620",17.93,35.20,0,341.75,392.85,141.1,134.2,0.654,685990.8,685990.8,16868,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959623,2312793.00
08/05/2017 15:00,2,7.748,ACTIVE,218.71,364.59,59.975,1501959603,"201051344001025","219011344069620",27.83,43.80,0,336.94,416.29,218.4,208.9,0.981,798869.3,798869.3,16867,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959623,2312794.00
08/05/2017 15:00,2,7.721,ACTIVE,220.06,367.30,59.965,1501959603,"201051344000458","219011344069620",27.71,39.00,0,336.04,414.79,216.6,207.1,1.021,803108.2,803108.2,16863,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959624,2312795.00
08/05/2017 15:00,2,7.850,ACTIVE,220.52,368.80,59.965,1501959603,"201051344000853","219011344069620",27.61,37.30,0,342.05,419.30,219.5,209.9,1.025,804425.1,804425.1,16884,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959625,2312796.00
08/05/2017 15:00,2,7.674,ACTIVE,217.35,363.39,59.970,1501959603,"201051344000685","219011344069620",27.59,42.00,0,336.94,413.89,214.3,204.9,1.043,797878.6,797878.6,16900,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959626,2312797.00
08/05/2017 15:00,2,7.648,ACTIVE,218.71,362.19,59.933,1501959603,"201051344000917","219011344069620",27.81,41.80,0,336.04,414.49,215.5,206.1,1.012,794575.3,794575.3,16896,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959627,2312798.00
08/05/2017 15:00,2,7.707,ACTIVE,217.35,363.09,59.975,1501959603,"201051344001145","219011344069620",27.51,41.00,0,336.94,413.89,214.7,205.3,0.972,802585.0,802585.0,16882,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959628,2312799.00
08/05/2017 15:00,2,7.680,ACTIVE,219.16,365.49,59.975,1501959603,"201051344000651","219011344069620",27.65,41.50,0,335.14,413.89,215.0,205.6,0.972,791519.3,791519.3,16876,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959629,2312800.00
08/05/2017 15:00,2,6.826,ACTIVE,213.96,359.48,59.975,1501959603,"274151322000088","219011344069620",26.96,52.30,0,330.03,388.34,186.3,177.9,0.707,997925.2,997925.2,16770,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959630,2312801.00
08/05/2017 15:00,2,4.799,ACTIVE,214.87,420.20,59.954,1501959603,"274151322000068","219011344069620",36.86,53.50,0,381.73,450.56,178.2,170.1,0.685,868689.4,868689.4,17162,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959631,2312802.00
08/05/2017 15:00,2,7.730,ACTIVE,218.48,363.69,59.965,1501959603,"201051344001135","219011344069620",27.37,41.80,0,336.64,414.79,214.2,204.8,0.981,787067.7,787067.7,16845,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959631,2312803.00
08/05/2017 15:00,2,7.729,ACTIVE,217.80,363.99,59.970,1501959603,"201051344000594","219011344069620",27.47,52.00,0,336.04,415.39,214.9,205.5,0.990,806485.9,806485.9,16870,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959633,2312804.00
08/05/2017 15:00,2,7.797,ACTIVE,218.93,364.59,59.970,1501959603,"201051344001203","219011344069620",27.53,43.80,0,336.04,415.69,217.2,207.7,1.008,796960.1,796960.1,16902,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959634,2312805.00
08/05/2017 15:00,2,6.922,ACTIVE,213.96,376.01,59.970,1501959603,"274151322000054","219011344069620",25.74,50.60,0,330.33,388.04,180.5,172.3,0.689,1013983.5,1013983.5,16755,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959634,2312806.00
08/05/2017 15:00,2,7.652,ACTIVE,218.71,365.49,59.965,1501959603,"201051344000867","219011344069620",27.87,41.80,0,335.44,414.49,216.1,206.6,0.994,790673.6,790673.6,16901,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959635,2312807.00
08/05/2017 15:00,2,7.639,ACTIVE,218.93,364.59,59.970,1501959603,"201051344001093","219011344069620",27.61,40.80,0,335.14,413.89,213.5,204.2,0.963,794570.4,794570.4,16904,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959636,2312808.00
08/05/2017 15:00,2,7.826,ACTIVE,219.61,367.60,59.965,1501959603,"201051344000900","219011344069620",27.97,36.30,0,333.93,415.69,221.6,211.9,0.972,812568.0,812568.0,16905,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959637,2312809.00
08/05/2017 15:00,2,7.621,ACTIVE,219.39,366.10,59.965,1501959603,"201051344000648","219011344069620",27.53,39.30,0,334.54,415.69,212.6,203.2,0.986,799320.7,799320.7,16876,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959638,2312810.00
08/05/2017 15:00,2,7.668,ACTIVE,219.84,367.90,59.959,1501959603,"201051344000569","219011344069620",28.19,37.80,0,333.93,415.39,218.7,209.2,1.021,814288.0,814288.0,16849,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959639,2312811.00
08/05/2017 15:00,2,7.826,ACTIVE,220.06,367.00,59.981,1501959603,"201051344000983","219011344069620",27.57,38.20,0,334.24,415.39,218.5,209.0,1.008,805076.9,805076.9,16881,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959640,2312812.00
08/05/2017 15:00,2,7.738,ACTIVE,220.06,366.70,59.965,1501959603,"201051344001158","219011344069620",27.27,40.00,0,334.84,413.59,213.6,204.3,0.986,789215.9,789215.9,16879,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959641,2312813.00
08/05/2017 15:00,2,7.707,ACTIVE,219.84,368.50,59.965,1501959603,"201051344000576","219011344069620",27.71,37.30,0,334.54,415.39,216.4,206.9,0.999,803756.0,803756.0,16891,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959642,2312814.00
08/05/2017 15:00,2,6.938,ACTIVE,213.96,353.77,59.970,1501959603,"274151322000087","219011344069620",26.72,69.30,0,329.43,387.44,187.5,179.1,0.698,988992.3,988992.3,16996,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501959643,2312815.00
08/05/2017 15:15,2,7.504,ACTIVE,219.61,364.89,59.986,1501960503,"201051344000645","219011344069620",27.67,38.20,0,333.03,418.39,210.2,200.9,0.955,802725.2,802725.2,16866,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960504,2312816.00
08/05/2017 15:15,2,6.639,ACTIVE,214.19,356.48,59.975,1501960503,"274151322000085","219011344069620",25.60,52.00,0,331.23,384.43,172.1,164.2,0.658,1008910.4,1008910.4,16768,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960505,2312817.00
08/05/2017 15:15,2,7.514,ACTIVE,218.71,365.19,59.970,1501960503,"201051344000633","219011344069620",27.51,43.00,0,334.54,412.68,209.3,200.1,0.994,789793.2,789793.2,16917,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960506,2312818.00
08/05/2017 15:15,2,7.463,ACTIVE,220.06,367.60,59.991,1501960503,"201051344000469","219011344069620",28.29,33.50,0,334.84,414.19,213.8,204.4,1.003,793638.1,793638.1,16883,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960507,2312819.00
08/05/2017 15:15,2,7.494,ACTIVE,217.58,363.99,59.981,1501960503,"201051344000646","219011344069620",27.63,42.50,0,335.74,413.29,209.8,200.5,0.981,788098.6,788098.6,16871,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960508,2312820.00
08/05/2017 15:15,2,6.789,ACTIVE,214.19,352.57,59.981,1501960503,"274151322000052","219011344069620",27.17,56.50,0,329.73,388.64,186.9,178.5,0.725,1050680.9,1050680.9,16767,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960509,2312821.00
08/05/2017 15:15,2,7.670,ACTIVE,219.16,368.20,59.991,1501960503,"201051344000585","219011344069620",27.75,40.60,0,335.74,413.29,215.5,206.0,0.999,801912.0,801912.0,16869,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960510,2312822.00
08/05/2017 15:15,2,7.348,ACTIVE,217.13,361.89,59.986,1501960503,"201051344001230","219011344069620",28.01,42.30,0,330.03,407.87,208.3,199.2,0.972,792576.9,792576.9,16910,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960510,2312823.00
08/05/2017 15:15,2,7.412,ACTIVE,218.93,362.49,59.981,1501960503,"201051344000582","219011344069620",27.69,40.40,0,336.34,418.39,207.7,198.5,0.963,781610.7,781610.7,16860,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960511,2312824.00
08/05/2017 15:15,2,7.336,ACTIVE,217.58,362.49,59.986,1501960503,"201051344000955","219011344069620",27.97,42.80,0,336.94,411.18,207.6,198.4,0.986,801696.2,801696.2,16885,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960512,2312825.00
08/05/2017 15:15,2,4.502,ACTIVE,214.41,425.91,59.970,1501960503,"274151322000094","219011344069620",38.17,52.80,0,385.03,449.95,174.4,166.5,0.681,867924.7,867924.7,17151,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960513,2312826.00
08/05/2017 15:15,2,7.566,ACTIVE,218.93,364.59,59.959,1501960503,"201051344000579","219011344069620",27.35,42.50,0,336.64,412.38,209.6,200.3,0.968,811897.1,811897.1,16877,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960514,2312827.00
08/05/2017 15:15,2,7.504,ACTIVE,216.45,362.19,59.986,1501960503,"201051344000890","219011344069620",27.37,46.00,0,331.23,408.48,208.1,198.9,0.950,795766.3,795766.3,16882,0,0,0,L,1122011218,0,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960515,2312828.00
08/05/2017 15:15,2,7.424,ACTIVE,217.35,362.19,59.981,1501960503,"201051344000438","219011344069620",27.59,43.00,0,336.94,413.59,207.3,198.2,0.972,798093.9,798093.9,16864,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960516,2312829.00
08/05/2017 15:15,2,7.314,ACTIVE,216.90,354.07,59.959,1501960503,"201051344000417","219011344069620",18.01,43.20,0,337.84,386.83,133.5,126.9,0.632,713378.1,713378.1,16907,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960517,2312830.00
