ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 15:15,2,6.818,ACTIVE,212.83,358.58,59.975,1501960503,"274151322000083","219011344069620",26.94,59.30,0,330.33,388.64,186.1,177.7,0.760,1040070.9,1040070.9,16779,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960518,2312831.00
08/05/2017 15:15,2,7.086,ACTIVE,214.87,374.81,59.981,1501960503,"274151322000076","219011344069620",27.97,56.50,0,331.23,391.34,200.6,191.7,0.791,1110347.5,1110347.5,16772,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960519,2312832.00
08/05/2017 15:15,2,7.533,ACTIVE,218.48,366.10,59.986,1501960503,"201051344000868","219011344069620",27.91,36.50,0,335.14,414.19,212.9,203.5,0.955,791984.1,791984.1,16896,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960520,2312833.00
08/05/2017 15:15,2,7.156,ACTIVE,213.74,366.40,59.975,1501960503,"274151322000095","219011344069620",27.63,62.30,0,329.73,391.34,200.1,191.2,0.756,1099653.0,1099653.0,16791,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960521,2312834.00
08/05/2017 15:15,2,7.486,ACTIVE,219.84,360.08,59.991,1501960503,"201051344000988","219011344069620",18.19,34.30,0,338.74,391.64,137.7,131.0,0.641,686024.1,686024.1,16869,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960522,2312835.00
08/05/2017 15:15,2,7.637,ACTIVE,218.48,362.19,59.949,1501960503,"201051344001025","219011344069620",27.69,42.50,0,336.34,414.79,214.2,204.9,0.968,798921.0,798921.0,16868,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960522,2312836.00
08/05/2017 15:15,2,7.559,ACTIVE,220.06,366.70,59.981,1501960503,"201051344000458","219011344069620",27.67,38.20,0,335.44,413.59,211.7,202.4,1.008,803159.4,803159.4,16864,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960523,2312837.00
08/05/2017 15:15,2,7.564,ACTIVE,220.29,368.80,59.981,1501960503,"201051344000853","219011344069620",28.01,36.50,0,336.94,418.09,214.6,205.2,1.003,804477.0,804477.0,16885,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960524,2312838.00
08/05/2017 15:15,2,7.574,ACTIVE,217.13,362.19,59.986,1501960503,"201051344000685","219011344069620",27.31,41.50,0,336.94,412.38,209.4,200.2,1.012,797929.3,797929.3,16901,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960525,2312839.00
08/05/2017 15:15,2,7.389,ACTIVE,218.48,364.29,59.991,1501960503,"201051344000917","219011344069620",28.03,40.80,0,336.04,413.59,209.7,200.5,0.986,794626.2,794626.2,16897,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960526,2312840.00
08/05/2017 15:15,2,7.477,ACTIVE,217.35,363.09,59.986,1501960503,"201051344001145","219011344069620",27.71,40.40,0,337.24,412.68,209.7,200.5,0.959,802635.7,802635.7,16883,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960527,2312841.00
08/05/2017 15:15,2,7.578,ACTIVE,218.93,363.39,59.991,1501960503,"201051344000651","219011344069620",27.47,40.20,0,330.93,418.09,210.8,201.6,0.950,791570.3,791570.3,16877,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960528,2312842.00
08/05/2017 15:15,2,6.711,ACTIVE,213.96,351.67,59.975,1501960503,"274151322000088","219011344069620",26.74,50.40,0,329.73,387.74,181.6,173.3,0.694,997969.1,997969.1,16771,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960529,2312843.00
08/05/2017 15:15,2,4.672,ACTIVE,214.87,419.60,59.991,1501960503,"274151322000068","219011344069620",37.13,53.30,0,385.33,452.06,175.8,167.8,0.681,868731.7,868731.7,17163,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960530,2312844.00
08/05/2017 15:15,2,7.504,ACTIVE,218.26,363.99,59.991,1501960503,"201051344001135","219011344069620",27.63,40.40,0,337.54,412.98,210.0,200.8,0.972,787118.4,787118.4,16846,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960531,2312845.00
08/05/2017 15:15,2,7.559,ACTIVE,217.80,364.89,59.996,1501960503,"201051344000594","219011344069620",27.41,50.80,0,336.04,413.89,209.7,200.5,0.968,806536.6,806536.6,16871,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960532,2312846.00
08/05/2017 15:15,2,7.596,ACTIVE,218.71,364.29,59.991,1501960503,"201051344001203","219011344069620",27.59,43.20,0,335.14,413.89,212.2,202.9,0.963,797011.5,797011.5,16903,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960533,2312847.00
08/05/2017 15:15,2,6.648,ACTIVE,214.41,365.49,59.996,1501960503,"274151322000054","219011344069620",26.26,49.00,0,330.33,386.83,176.9,168.8,0.676,1014026.1,1014026.1,16756,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960534,2312848.00
08/05/2017 15:15,2,7.500,ACTIVE,218.71,363.69,59.991,1501960503,"201051344000867","219011344069620",27.81,40.40,0,335.74,413.59,211.2,201.9,0.959,790724.7,790724.7,16902,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960535,2312849.00
08/05/2017 15:15,2,7.271,ACTIVE,218.71,366.10,60.007,1501960503,"201051344001093","219011344069620",28.23,40.60,0,334.84,413.59,207.7,198.5,0.968,794620.8,794620.8,16905,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960536,2312850.00
08/05/2017 15:15,2,7.572,ACTIVE,219.39,367.90,59.991,1501960503,"201051344000900","219011344069620",28.11,35.60,0,333.93,415.09,215.5,206.1,0.986,812620.3,812620.3,16906,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960537,2312851.00
08/05/2017 15:15,2,7.408,ACTIVE,219.39,364.89,59.996,1501960503,"201051344000648","219011344069620",27.67,38.00,0,335.44,413.59,207.4,198.3,0.972,799371.0,799371.0,16877,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960538,2312852.00
08/05/2017 15:15,2,7.533,ACTIVE,219.61,368.80,59.996,1501960503,"201051344000569","219011344069620",27.99,37.80,0,334.24,414.19,213.4,204.1,0.990,814339.7,814339.7,16850,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960538,2312853.00
08/05/2017 15:15,2,7.559,ACTIVE,220.06,367.00,59.991,1501960503,"201051344000983","219011344069620",27.89,37.50,0,316.50,426.21,213.4,204.1,0.999,805128.6,805128.6,16882,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960539,2312854.00
08/05/2017 15:15,2,7.531,ACTIVE,219.84,366.40,60.002,1501960503,"201051344001158","219011344069620",27.33,39.80,0,334.84,412.08,208.5,199.4,0.968,789266.4,789266.4,16880,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960540,2312855.00
08/05/2017 15:15,2,7.494,ACTIVE,219.84,367.90,60.012,1501960503,"201051344000576","219011344069620",27.75,36.50,0,335.14,413.59,210.6,201.3,0.994,803807.1,803807.1,16892,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960541,2312856.00
08/05/2017 15:15,2,6.713,ACTIVE,213.74,370.60,59.986,1501960503,"274151322000087","219011344069620",26.88,67.30,0,330.63,386.53,182.5,174.2,0.694,989036.5,989036.5,16997,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501960542,2312857.00
08/05/2017 15:30,2,7.254,ACTIVE,219.39,364.29,59.959,1501961404,"201051344000645","219011344069620",27.51,38.20,0,335.74,410.58,201.9,193.0,0.924,802774.4,802774.4,16867,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961405,2312858.00
08/05/2017 15:30,2,6.434,ACTIVE,214.19,356.78,59.959,1501961404,"274151322000085","219011344069620",25.41,51.00,0,331.23,383.83,165.5,157.8,0.636,1008950.6,1008950.6,16769,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961406,2312859.00
08/05/2017 15:30,2,7.291,ACTIVE,218.48,361.89,59.959,1501961404,"201051344000633","219011344069620",27.33,43.40,0,334.84,410.88,201.8,192.8,0.950,789842.3,789842.3,16918,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961407,2312860.00
08/05/2017 15:30,2,7.273,ACTIVE,219.84,367.00,59.970,1501961404,"201051344000469","219011344069620",27.93,33.50,0,334.84,414.49,205.7,196.6,0.959,793688.2,793688.2,16884,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961408,2312861.00
08/05/2017 15:30,2,7.232,ACTIVE,217.13,361.59,59.954,1501961404,"201051344000646","219011344069620",27.57,42.00,0,331.83,411.48,201.8,192.9,0.955,788147.8,788147.8,16872,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961408,2312862.00
08/05/2017 15:30,2,6.576,ACTIVE,213.96,366.10,59.954,1501961404,"274151322000052","219011344069620",27.02,55.30,0,329.43,387.44,179.8,171.6,0.707,1050724.8,1050724.8,16768,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961409,2312863.00
08/05/2017 15:30,2,7.416,ACTIVE,218.48,362.79,59.981,1501961404,"201051344000585","219011344069620",27.65,40.60,0,335.74,412.98,207.7,198.6,0.959,801962.6,801962.6,16870,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961410,2312864.00
08/05/2017 15:30,2,7.191,ACTIVE,216.90,361.29,59.970,1501961404,"201051344001230","219011344069620",27.65,42.30,0,330.03,405.47,201.3,192.4,0.946,792625.9,792625.9,16911,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961411,2312865.00
08/05/2017 15:30,2,7.182,ACTIVE,218.48,364.89,59.965,1501961404,"201051344000582","219011344069620",27.57,40.80,0,336.64,412.68,200.6,191.6,0.897,781659.5,781659.5,16861,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961412,2312866.00
08/05/2017 15:30,2,7.129,ACTIVE,217.13,360.99,59.965,1501961404,"201051344000955","219011344069620",27.71,42.30,0,331.53,406.07,200.0,191.1,0.946,801745.0,801745.0,16886,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961413,2312867.00
08/05/2017 15:30,2,4.250,ACTIVE,213.96,434.93,59.959,1501961404,"274151322000094","219011344069620",38.61,51.50,0,385.63,452.36,166.4,158.7,0.658,867965.5,867965.5,17152,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961414,2312868.00
08/05/2017 15:30,2,7.291,ACTIVE,219.84,364.59,59.970,1501961404,"201051344000579","219011344069620",27.39,42.00,0,336.04,411.18,202.2,193.3,0.937,811946.3,811946.3,16878,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961415,2312869.00
08/05/2017 15:30,2,7.250,ACTIVE,216.90,361.29,60.007,1501961404,"201051344000890","219011344069620",27.37,44.50,0,333.33,407.27,200.8,191.9,0.924,795815.2,795815.2,16883,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961416,2312870.00
08/05/2017 15:30,2,7.188,ACTIVE,217.80,362.79,59.970,1501961404,"201051344000438","219011344069620",27.47,42.80,0,336.64,411.48,200.0,191.1,0.937,798142.5,798142.5,16865,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961417,2312871.00
08/05/2017 15:30,2,7.107,ACTIVE,217.35,354.67,59.959,1501961404,"201051344000417","219011344069620",17.91,42.80,0,336.64,384.73,128.9,122.5,0.614,713409.3,713409.3,16908,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961418,2312872.00
08/05/2017 15:30,2,6.600,ACTIVE,213.29,350.77,59.959,1501961404,"274151322000083","219011344069620",26.86,57.30,0,330.03,387.74,179.3,171.2,0.720,1040114.5,1040114.5,16780,0,0,0,L,1151911521,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961419,2312873.00
08/05/2017 15:30,2,6.822,ACTIVE,214.87,364.59,59.965,1501961404,"274151322000076","219011344069620",27.97,55.00,0,330.63,390.14,193.2,184.5,0.760,1110394.5,1110394.5,16773,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961420,2312874.00
08/05/2017 15:30,2,7.268,ACTIVE,218.26,363.99,59.959,1501961404,"201051344000868","219011344069620",27.85,36.00,0,335.74,413.59,204.9,195.9,0.906,792034.0,792034.0,16897,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961420,2312875.00
08/05/2017 15:30,2,6.875,ACTIVE,213.74,368.80,59.970,1501961404,"274151322000095","219011344069620",27.71,60.00,0,330.33,390.74,192.8,184.1,0.729,1099700.0,1099700.0,16792,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961421,2312876.00
08/05/2017 15:30,2,7.229,ACTIVE,219.61,360.38,59.959,1501961404,"201051344000988","219011344069620",18.13,35.20,0,338.44,390.44,132.8,126.3,0.619,686056.2,686056.2,16870,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961422,2312877.00
08/05/2017 15:30,2,7.338,ACTIVE,218.03,361.89,59.981,1501961404,"201051344001025","219011344069620",27.73,42.80,0,337.54,412.98,206.1,197.0,0.932,798971.2,798971.2,16869,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961423,2312878.00
08/05/2017 15:30,2,7.197,ACTIVE,219.61,365.19,59.981,1501961404,"201051344000458","219011344069620",27.93,39.00,0,336.04,412.08,203.7,194.7,0.959,803208.9,803208.9,16865,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961424,2312879.00
08/05/2017 15:30,2,7.334,ACTIVE,220.06,367.90,59.965,1501961404,"201051344000853","219011344069620",27.75,36.30,0,339.65,412.98,206.0,196.9,0.968,804527.2,804527.2,16886,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961425,2312880.00
08/05/2017 15:30,2,7.189,ACTIVE,216.90,362.49,59.975,1501961404,"201051344000685","219011344069620",27.73,41.30,0,336.94,406.97,201.8,192.8,0.977,797978.4,797978.4,16902,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961426,2312881.00
08/05/2017 15:30,2,7.162,ACTIVE,218.26,362.49,59.986,1501961404,"201051344000917","219011344069620",27.97,40.60,0,336.94,412.08,202.8,193.8,0.955,794675.5,794675.5,16898,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961427,2312882.00
08/05/2017 15:30,2,7.186,ACTIVE,216.90,361.29,59.965,1501961404,"201051344001145","219011344069620",27.79,39.80,0,336.94,410.88,202.3,193.3,0.928,802684.9,802684.9,16884,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961428,2312883.00
08/05/2017 15:30,2,7.289,ACTIVE,218.71,362.79,59.970,1501961404,"201051344000651","219011344069620",27.49,40.60,0,336.04,411.48,202.9,193.9,0.928,791619.7,791619.7,16878,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961429,2312884.00
08/05/2017 15:30,2,6.396,ACTIVE,213.96,370.60,59.965,1501961404,"274151322000088","219011344069620",27.02,49.80,0,330.33,386.53,174.9,166.9,0.667,998011.6,998011.6,16772,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961429,2312885.00
08/05/2017 15:30,2,4.355,ACTIVE,214.87,427.11,59.970,1501961404,"274151322000068","219011344069620",38.25,52.30,0,382.33,450.56,169.1,161.3,0.645,868772.6,868772.6,17164,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961430,2312886.00
08/05/2017 15:30,2,7.344,ACTIVE,218.03,361.89,59.996,1501961404,"201051344001135","219011344069620",27.14,40.40,0,337.54,411.18,201.8,192.8,0.924,787167.6,787167.6,16847,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961431,2312887.00
08/05/2017 15:30,2,7.367,ACTIVE,217.35,363.39,59.975,1501961404,"201051344000594","219011344069620",27.06,50.40,0,336.64,412.68,201.9,192.9,0.924,806585.8,806585.8,16872,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961432,2312888.00
08/05/2017 15:30,2,7.293,ACTIVE,218.48,362.19,60.002,1501961404,"201051344001203","219011344069620",27.65,42.00,0,336.94,412.38,204.2,195.2,0.950,797061.2,797061.2,16904,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961433,2312889.00
08/05/2017 15:30,2,6.455,ACTIVE,214.41,351.67,59.970,1501961404,"274151322000054","219011344069620",26.08,47.80,0,329.73,385.93,170.4,162.5,0.645,1014067.6,1014067.6,16757,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961434,2312890.00
08/05/2017 15:30,2,7.246,ACTIVE,218.48,363.09,59.970,1501961404,"201051344000867","219011344069620",27.67,40.80,0,336.94,411.48,203.0,194.0,0.915,790774.1,790774.1,16903,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961435,2312891.00
08/05/2017 15:30,2,7.021,ACTIVE,218.26,364.59,59.965,1501961404,"201051344001093","219011344069620",28.17,40.40,0,335.74,411.18,200.2,191.3,0.928,794669.5,794669.5,16906,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961436,2312892.00
08/05/2017 15:30,2,7.230,ACTIVE,218.93,362.19,59.965,1501961404,"201051344000900","219011344069620",28.33,35.40,0,335.14,412.98,207.3,198.1,0.937,812670.8,812670.8,16907,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961437,2312893.00
08/05/2017 15:30,2,7.172,ACTIVE,218.93,362.79,59.970,1501961404,"201051344000648","219011344069620",27.41,38.60,0,335.44,411.78,198.9,190.1,0.893,799419.4,799419.4,16878,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961438,2312894.00
08/05/2017 15:30,2,7.260,ACTIVE,219.16,363.09,59.970,1501961404,"201051344000569","219011344069620",27.97,37.30,0,334.54,412.38,205.6,196.5,0.946,814389.7,814389.7,16851,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961439,2312895.00
08/05/2017 15:30,2,7.201,ACTIVE,219.61,365.80,59.970,1501961404,"201051344000983","219011344069620",28.15,37.50,0,335.44,412.38,205.0,196.0,0.955,805178.6,805178.6,16883,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961440,2312896.00
08/05/2017 15:30,2,7.248,ACTIVE,219.61,363.99,59.975,1501961404,"201051344001158","219011344069620",27.31,39.50,0,335.74,410.88,200.6,191.7,0.928,789315.2,789315.2,16881,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961440,2312897.00
08/05/2017 15:30,2,7.230,ACTIVE,219.61,366.70,59.965,1501961404,"201051344000576","219011344069620",27.63,36.50,0,335.44,411.78,202.4,193.4,0.941,803856.3,803856.3,16893,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961441,2312898.00
08/05/2017 15:30,2,6.363,ACTIVE,213.96,354.37,59.959,1501961404,"274151322000087","219011344069620",27.31,67.00,0,329.43,387.44,175.8,167.7,0.667,989079.2,989079.2,16998,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501961442,2312899.00
08/05/2017 15:45,2,7.008,ACTIVE,218.93,361.89,59.986,1501962303,"201051344000645","219011344069620",27.53,37.50,0,336.34,408.18,195.4,186.7,0.897,802821.7,802821.7,16868,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962305,2312900.00
08/05/2017 15:45,2,6.096,ACTIVE,214.19,362.79,59.996,1501962303,"274151322000085","219011344069620",25.64,50.80,0,331.83,382.63,158.4,151.0,0.610,1008989.2,1008989.2,16770,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962306,2312901.00
08/05/2017 15:45,2,6.916,ACTIVE,218.26,363.39,59.986,1501962303,"201051344000633","219011344069620",27.79,43.00,0,335.74,408.48,194.6,185.9,0.924,789889.5,789889.5,16919,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962306,2312902.00
08/05/2017 15:45,2,6.959,ACTIVE,219.61,365.49,59.986,1501962303,"201051344000469","219011344069620",28.15,33.50,0,334.84,410.88,198.4,189.5,0.959,793736.4,793736.4,16885,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962307,2312903.00
08/05/2017 15:45,2,6.945,ACTIVE,217.13,362.49,59.996,1501962303,"201051344000646","219011344069620",27.53,41.80,0,335.44,405.17,193.7,185.0,0.906,788194.9,788194.9,16873,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962308,2312904.00
08/05/2017 15:45,2,6.229,ACTIVE,213.96,351.67,59.986,1501962303,"274151322000052","219011344069620",27.29,54.30,0,330.33,386.23,172.0,164.1,0.672,1050766.6,1050766.6,16769,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962309,2312905.00
08/05/2017 15:45,2,7.047,ACTIVE,218.48,361.59,59.986,1501962303,"201051344000585","219011344069620",27.97,40.60,0,336.94,410.88,199.7,190.8,0.915,802011.2,802011.2,16871,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962310,2312906.00
08/05/2017 15:45,2,6.850,ACTIVE,216.67,360.08,59.981,1501962303,"201051344001230","219011344069620",27.95,41.80,0,330.63,404.57,193.8,185.1,0.902,792673.0,792673.0,16912,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962311,2312907.00
08/05/2017 15:45,2,6.934,ACTIVE,218.48,361.59,59.986,1501962303,"201051344000582","219011344069620",27.49,40.00,0,337.24,410.28,193.0,184.3,0.893,781706.4,781706.4,16862,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962312,2312908.00
08/05/2017 15:45,2,6.857,ACTIVE,217.13,360.08,59.938,1501962303,"201051344000955","219011344069620",27.61,42.50,0,336.94,403.37,191.7,183.1,0.910,801791.7,801791.7,16887,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962313,2312909.00
08/05/2017 15:45,2,4.064,ACTIVE,213.74,429.52,59.986,1501962303,"274151322000094","219011344069620",38.63,50.80,0,385.03,447.25,159.9,152.4,0.632,868004.5,868004.5,17153,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962314,2312910.00
08/05/2017 15:45,2,6.994,ACTIVE,218.71,361.89,59.991,1501962303,"201051344000579","219011344069620",27.53,42.30,0,336.34,409.08,195.0,186.3,0.902,811993.6,811993.6,16879,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962315,2312911.00
08/05/2017 15:45,2,6.838,ACTIVE,216.45,359.48,59.996,1501962303,"201051344000890","219011344069620",27.87,44.00,0,332.43,404.57,193.1,184.4,0.888,795862.2,795862.2,16884,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962316,2312912.00
08/05/2017 15:45,2,6.883,ACTIVE,217.58,360.69,59.991,1501962303,"201051344000438","219011344069620",27.49,42.50,0,338.14,408.48,191.7,183.1,0.897,798189.2,798189.2,16866,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962317,2312913.00
08/05/2017 15:45,2,6.729,ACTIVE,217.13,354.07,59.986,1501962303,"201051344000417","219011344069620",18.11,42.50,0,337.54,383.23,123.5,117.3,0.588,713439.2,713439.2,16909,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962318,2312914.00
08/05/2017 15:45,2,6.277,ACTIVE,213.29,347.46,59.975,1501962303,"274151322000083","219011344069620",27.10,57.00,0,331.23,386.23,172.2,164.2,0.676,1040156.4,1040156.4,16781,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962319,2312915.00
08/05/2017 15:45,2,6.525,ACTIVE,214.64,371.81,59.991,1501962303,"274151322000076","219011344069620",27.81,56.50,0,330.63,388.94,183.7,175.4,0.716,1110439.4,1110439.4,16774,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962320,2312916.00
08/05/2017 15:45,2,6.996,ACTIVE,217.80,362.49,59.965,1501962303,"201051344000868","219011344069620",27.85,36.30,0,336.64,410.58,197.3,188.5,0.893,792081.9,792081.9,16898,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962321,2312917.00
08/05/2017 15:45,2,6.631,ACTIVE,213.74,368.80,59.981,1501962303,"274151322000095","219011344069620",27.43,58.80,0,329.73,388.64,184.1,175.8,0.712,1099745.0,1099745.0,16793,0,0,0,L,1151911521,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962322,2312918.00
08/05/2017 15:45,2,6.986,ACTIVE,219.16,357.68,59.981,1501962303,"201051344000988","219011344069620",18.11,34.80,0,337.84,388.64,128.1,121.7,0.601,686087.1,686087.1,16871,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962322,2312919.00
08/05/2017 15:45,2,7.109,ACTIVE,218.26,361.59,59.986,1501962303,"201051344001025","219011344069620",27.51,42.30,0,337.54,409.98,198.2,189.3,0.888,799019.4,799019.4,16870,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962323,2312920.00
08/05/2017 15:45,2,6.936,ACTIVE,219.39,362.19,60.018,1501962303,"201051344000458","219011344069620",27.95,38.00,0,336.04,409.68,196.4,187.6,0.932,803256.6,803256.6,16866,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962324,2312921.00
08/05/2017 15:45,2,7.023,ACTIVE,219.61,365.19,60.007,1501962303,"201051344000853","219011344069620",27.95,36.30,0,337.24,411.18,198.7,189.9,0.928,804575.5,804575.5,16887,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962325,2312922.00
08/05/2017 15:45,2,6.971,ACTIVE,217.13,360.69,59.970,1501962303,"201051344000685","219011344069620",27.51,41.00,0,337.24,404.27,194.3,185.6,0.941,798025.7,798025.7,16903,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962326,2312923.00
08/05/2017 15:45,2,7.021,ACTIVE,218.03,361.89,59.986,1501962303,"201051344000917","219011344069620",27.43,40.60,0,337.54,409.98,194.9,186.2,0.924,794723.0,794723.0,16899,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962327,2312924.00
08/05/2017 15:45,2,6.953,ACTIVE,216.90,362.49,59.986,1501962303,"201051344001145","219011344069620",27.67,40.20,0,336.64,405.17,195.1,186.3,0.897,802732.2,802732.2,16885,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962328,2312925.00
08/05/2017 15:45,2,7.018,ACTIVE,218.48,361.29,59.986,1501962303,"201051344000651","219011344069620",27.41,40.40,0,337.24,409.68,194.9,186.2,0.888,791667.0,791667.0,16879,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962329,2312926.00
08/05/2017 15:45,2,6.109,ACTIVE,213.74,369.40,59.981,1501962303,"274151322000088","219011344069620",26.94,49.50,0,331.23,385.03,166.6,158.9,0.632,998052.2,998052.2,16773,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962330,2312927.00
08/05/2017 15:45,2,4.254,ACTIVE,214.87,408.18,59.991,1501962303,"274151322000068","219011344069620",37.39,51.80,0,383.53,449.65,159.6,152.2,0.614,868811.7,868811.7,17165,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962331,2312928.00
08/05/2017 15:45,2,6.904,ACTIVE,218.03,360.38,59.991,1501962303,"201051344001135","219011344069620",27.73,40.00,0,337.84,408.48,193.7,185.1,0.888,787214.8,787214.8,16848,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962332,2312929.00
08/05/2017 15:45,2,6.971,ACTIVE,217.35,361.59,59.986,1501962303,"201051344000594","219011344069620",27.63,50.00,0,336.64,409.98,195.1,186.4,0.897,806633.1,806633.1,16873,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962333,2312930.00
08/05/2017 15:45,2,7.047,ACTIVE,218.26,363.09,59.991,1501962303,"201051344001203","219011344069620",27.49,42.50,0,337.54,409.98,196.3,187.5,0.919,797109.0,797109.0,16905,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962333,2312931.00
08/05/2017 15:45,2,6.148,ACTIVE,213.96,345.66,59.975,1501962303,"274151322000054","219011344069620",26.10,48.00,0,330.93,384.43,162.5,154.9,0.619,1014107.2,1014107.2,16758,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962334,2312932.00
08/05/2017 15:45,2,6.975,ACTIVE,218.03,362.49,59.981,1501962303,"201051344000867","219011344069620",27.77,40.00,0,337.24,409.38,196.1,187.3,0.888,790821.6,790821.6,16904,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962335,2312933.00
08/05/2017 15:45,2,6.805,ACTIVE,218.26,361.89,60.018,1501962303,"201051344001093","219011344069620",27.91,39.30,0,337.24,409.38,192.1,183.5,0.884,794716.4,794716.4,16907,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962336,2312934.00
08/05/2017 15:45,2,6.906,ACTIVE,218.71,364.29,59.981,1501962303,"201051344000900","219011344069620",28.55,35.40,0,335.44,410.58,199.7,190.8,0.897,812719.3,812719.3,16908,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962337,2312935.00
08/05/2017 15:45,2,6.955,ACTIVE,218.93,365.19,59.986,1501962303,"201051344000569","219011344069620",28.09,36.80,0,335.14,410.58,197.8,189.0,0.924,814437.8,814437.8,16852,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962339,2312936.00
08/05/2017 15:45,2,6.881,ACTIVE,219.16,364.29,60.018,1501962303,"201051344000983","219011344069620",28.47,36.50,0,335.44,410.28,198.2,189.4,0.924,805226.7,805226.7,16884,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962340,2312937.00
08/05/2017 15:45,2,6.896,ACTIVE,219.39,365.49,59.991,1501962303,"201051344001158","219011344069620",27.71,38.80,0,335.44,408.48,193.4,184.8,0.893,789362.2,789362.2,16882,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962341,2312938.00
08/05/2017 15:45,2,6.844,ACTIVE,219.16,364.29,59.981,1501962303,"201051344000576","219011344069620",28.21,35.60,0,335.44,410.28,195.4,186.7,0.910,803903.8,803903.8,16894,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962342,2312939.00
08/05/2017 15:45,2,6.135,ACTIVE,213.74,365.80,59.991,1501962303,"274151322000087","219011344069620",27.08,66.30,0,331.23,384.43,168.2,160.5,0.623,989120.2,989120.2,16999,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962343,2312940.00
08/05/2017 15:45,2,6.867,ACTIVE,218.71,363.99,59.975,1501962303,"201051344000648","219011344069620",27.69,37.80,0,337.54,407.27,192.5,183.9,0.893,799466.4,799466.4,16880,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501962343,2312941.00
08/05/2017 16:00,2,6.592,ACTIVE,218.71,360.99,59.965,1501963203,"201051344000645","219011344069620",27.77,37.00,0,336.64,406.37,185.4,177.0,0.840,802867.1,802867.1,16869,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963204,2312942.00
08/05/2017 16:00,2,5.781,ACTIVE,213.74,353.47,59.959,1501963203,"274151322000085","219011344069620",25.82,50.20,0,332.43,380.82,151.2,144.1,0.566,1009026.0,1009026.0,16771,0,0,0,L,1151911521,0,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963205,2312943.00
08/05/2017 16:00,2,6.561,ACTIVE,218.03,361.29,59.975,1501963203,"201051344000633","219011344069620",27.89,42.00,0,336.64,407.57,185.3,176.9,0.879,789934.8,789934.8,16920,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963206,2312944.00
08/05/2017 16:00,2,6.600,ACTIVE,219.16,361.59,59.965,1501963203,"201051344000469","219011344069620",28.25,33.50,0,336.04,408.18,188.8,180.3,0.897,793782.5,793782.5,16886,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963207,2312945.00
08/05/2017 16:00,2,6.625,ACTIVE,216.67,359.78,59.970,1501963203,"201051344000646","219011344069620",27.59,41.50,0,331.83,402.46,185.2,176.8,0.879,788240.2,788240.2,16874,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963208,2312946.00
08/05/2017 16:00,2,5.879,ACTIVE,213.51,351.67,59.991,1501963203,"274151322000052","219011344069620",27.57,54.30,0,331.23,384.43,164.0,156.3,0.650,1050806.7,1050806.7,16770,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963209,2312947.00
08/05/2017 16:00,2,6.830,ACTIVE,218.03,360.69,60.007,1501963203,"201051344000585","219011344069620",27.65,40.00,0,324.62,408.18,191.3,182.7,0.888,802057.9,802057.9,16872,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963210,2312948.00
08/05/2017 16:00,2,6.545,ACTIVE,216.67,357.98,59.991,1501963203,"201051344001230","219011344069620",27.87,41.30,0,330.33,401.86,184.6,176.3,0.866,792718.2,792718.2,16913,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963211,2312949.00
08/05/2017 16:00,2,6.586,ACTIVE,218.26,361.29,59.975,1501963203,"201051344000582","219011344069620",27.59,40.60,0,336.94,408.18,184.1,175.8,0.835,781751.3,781751.3,16863,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963212,2312950.00
08/05/2017 16:00,2,6.455,ACTIVE,216.90,358.88,59.991,1501963203,"201051344000955","219011344069620",27.99,42.00,0,332.73,400.66,182.9,174.6,0.866,801836.4,801836.4,16888,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963213,2312951.00
08/05/2017 16:00,2,4.041,ACTIVE,213.74,410.28,59.970,1501963203,"274151322000094","219011344069620",37.03,51.30,0,384.73,449.65,151.1,143.9,0.592,868041.7,868041.7,17154,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963214,2312952.00
08/05/2017 16:00,2,6.732,ACTIVE,219.16,363.99,59.986,1501963203,"201051344000579","219011344069620",27.21,41.80,0,336.04,407.57,185.6,177.2,0.884,812039.0,812039.0,16880,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963214,2312953.00
08/05/2017 16:00,2,6.623,ACTIVE,216.90,359.48,59.975,1501963203,"201051344000890","219011344069620",27.51,44.30,0,331.53,401.86,184.5,176.1,0.849,795907.2,795907.2,16885,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963215,2312954.00
08/05/2017 16:00,2,6.510,ACTIVE,217.35,359.78,59.970,1501963203,"201051344000438","219011344069620",27.77,43.00,0,337.54,403.67,183.0,174.7,0.862,798233.9,798233.9,16867,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963216,2312955.00
08/05/2017 16:00,2,6.451,ACTIVE,217.13,353.17,59.949,1501963203,"201051344000417","219011344069620",18.07,42.50,0,335.74,381.73,118.0,112.0,0.561,713467.9,713467.9,16910,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963217,2312956.00
08/05/2017 16:00,2,5.941,ACTIVE,213.29,366.70,59.965,1501963203,"274151322000083","219011344069620",27.33,56.00,0,331.53,384.73,164.3,156.7,0.636,1040196.5,1040196.5,16782,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963218,2312957.00
08/05/2017 16:00,2,6.203,ACTIVE,214.19,366.40,59.975,1501963203,"274151322000076","219011344069620",27.93,56.30,0,330.93,385.63,175.4,167.3,0.685,1110482.3,1110482.3,16775,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963219,2312958.00
08/05/2017 16:00,2,6.639,ACTIVE,217.80,360.38,59.970,1501963203,"201051344000868","219011344069620",27.91,36.00,0,337.24,408.18,187.7,179.2,0.866,792127.9,792127.9,16899,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963220,2312959.00
08/05/2017 16:00,2,6.271,ACTIVE,213.29,369.70,60.002,1501963203,"274151322000095","219011344069620",27.73,57.30,0,331.23,387.74,175.8,167.7,0.658,1099788.0,1099788.0,16794,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963221,2312960.00
08/05/2017 16:00,2,6.689,ACTIVE,218.93,357.98,59.975,1501963203,"201051344000988","219011344069620",17.95,35.00,0,337.24,386.83,121.6,115.5,0.570,686116.7,686116.7,16872,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963222,2312961.00
08/05/2017 16:00,2,6.705,ACTIVE,217.80,360.08,59.981,1501963203,"201051344001025","219011344069620",27.81,41.50,0,329.73,406.37,188.8,180.3,0.857,799065.6,799065.6,16871,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963223,2312962.00
08/05/2017 16:00,2,6.682,ACTIVE,218.93,362.19,59.975,1501963203,"201051344000458","219011344069620",27.55,37.50,0,335.74,407.87,186.4,178.0,0.893,803302.3,803302.3,16867,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963223,2312963.00
08/05/2017 16:00,2,6.645,ACTIVE,219.39,364.89,59.981,1501963203,"201051344000853","219011344069620",28.05,35.60,0,336.04,407.87,188.7,180.2,0.888,804621.7,804621.7,16888,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963224,2312964.00
08/05/2017 16:00,2,6.637,ACTIVE,216.67,360.69,59.975,1501963203,"201051344000685","219011344069620",27.53,40.80,0,335.74,401.86,185.1,176.7,0.897,798070.9,798070.9,16904,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963225,2312965.00
08/05/2017 16:00,2,6.672,ACTIVE,217.80,360.99,59.959,1501963203,"201051344000917","219011344069620",27.53,40.40,0,336.64,406.37,186.1,177.7,0.879,794768.4,794768.4,16900,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963226,2312966.00
08/05/2017 16:00,2,6.664,ACTIVE,216.90,359.78,59.965,1501963203,"201051344001145","219011344069620",27.51,39.80,0,336.94,402.77,185.8,177.4,0.853,802777.6,802777.6,16886,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963227,2312967.00
08/05/2017 16:00,2,6.654,ACTIVE,218.48,361.59,59.944,1501963203,"201051344000651","219011344069620",27.57,40.00,0,338.14,406.97,185.8,177.4,0.844,791712.5,791712.5,16880,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963228,2312968.00
08/05/2017 16:00,2,5.777,ACTIVE,213.74,355.88,59.965,1501963203,"274151322000088","219011344069620",27.04,48.30,0,331.83,383.23,158.2,150.8,0.579,998091.0,998091.0,16774,0,0,0,L,1151911521,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963229,2312969.00
08/05/2017 16:00,2,4.057,ACTIVE,214.41,401.26,59.965,1501963203,"274151322000068","219011344069620",37.09,50.60,0,385.63,448.45,152.9,145.7,0.588,868848.9,868848.9,17166,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963230,2312970.00
08/05/2017 16:00,2,6.562,ACTIVE,217.80,361.29,60.023,1501963203,"201051344001135","219011344069620",27.83,40.40,0,337.54,404.87,184.9,176.5,0.849,787260.0,787260.0,16849,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963231,2312971.00
08/05/2017 16:00,2,6.562,ACTIVE,217.13,360.69,59.928,1501963203,"201051344000594","219011344069620",27.89,49.50,0,336.04,404.87,185.4,177.0,0.857,806678.5,806678.5,16874,0,0,0,L,1122011218,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963232,2312972.00
