ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 16:00,2,6.740,ACTIVE,218.03,360.69,59.970,1501963203,"201051344001203","219011344069620",27.39,42.30,0,336.64,406.97,187.0,178.5,0.879,797154.7,797154.7,16906,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963232,2312973.00
08/05/2017 16:00,2,5.820,ACTIVE,213.96,353.47,59.981,1501963203,"274151322000054","219011344069620",26.28,47.30,0,331.53,382.93,154.7,147.4,0.570,1014144.9,1014144.9,16759,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963233,2312974.00
08/05/2017 16:00,2,6.539,ACTIVE,217.80,359.48,59.965,1501963203,"201051344000867","219011344069620",28.05,40.80,0,338.14,406.97,185.8,177.4,0.849,790867.2,790867.2,16905,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963234,2312975.00
08/05/2017 16:00,2,6.453,ACTIVE,218.26,360.99,59.965,1501963203,"201051344001093","219011344069620",28.01,39.80,0,338.14,406.67,182.9,174.6,0.835,794761.1,794761.1,16908,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963236,2312976.00
08/05/2017 16:00,2,6.594,ACTIVE,218.48,361.59,59.970,1501963203,"201051344000900","219011344069620",28.35,35.60,0,336.04,408.18,189.3,180.8,0.866,812765.8,812765.8,16909,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963237,2312977.00
08/05/2017 16:00,2,6.490,ACTIVE,218.48,360.69,59.954,1501963203,"201051344000648","219011344069620",27.71,37.50,0,336.64,407.87,182.0,173.8,0.840,799510.9,799510.9,16881,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963238,2312978.00
08/05/2017 16:00,2,6.570,ACTIVE,218.71,363.69,59.944,1501963203,"201051344000569","219011344069620",28.19,36.50,0,335.74,408.18,187.5,179.0,0.871,814483.8,814483.8,16853,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963239,2312979.00
08/05/2017 16:00,2,6.549,ACTIVE,218.93,362.79,60.002,1501963203,"201051344000983","219011344069620",28.39,36.50,0,336.34,408.48,188.2,179.8,0.871,805272.9,805272.9,16885,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963240,2312980.00
08/05/2017 16:00,2,6.609,ACTIVE,218.93,362.19,59.975,1501963203,"201051344001158","219011344069620",27.45,39.00,0,336.34,406.67,183.8,175.4,0.862,789407.2,789407.2,16883,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963241,2312981.00
08/05/2017 16:00,2,6.590,ACTIVE,218.93,366.10,59.981,1501963203,"201051344000576","219011344069620",27.67,36.00,0,335.74,407.87,184.8,176.4,0.862,803949.2,803949.2,16895,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963241,2312982.00
08/05/2017 16:00,2,5.838,ACTIVE,213.51,363.69,59.949,1501963203,"274151322000087","219011344069620",27.12,65.70,0,331.53,382.63,160.2,152.7,0.597,989159.4,989159.4,17000,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501963242,2312983.00
08/05/2017 16:15,2,6.133,ACTIVE,218.48,360.69,59.991,1501964103,"201051344000645","219011344069620",28.43,36.80,0,337.54,404.27,176.5,168.4,0.800,802910.0,802910.0,16870,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964104,2312984.00
08/05/2017 16:15,2,6.311,ACTIVE,217.80,361.29,59.975,1501964103,"201051344000633","219011344069620",27.69,42.00,0,337.24,404.57,177.0,168.9,0.826,789977.7,789977.7,16921,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964106,2312985.00
08/05/2017 16:15,2,6.215,ACTIVE,218.93,361.89,59.986,1501964103,"201051344000469","219011344069620",28.51,34.00,0,336.94,405.77,179.3,171.2,0.826,793826.1,793826.1,16887,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964107,2312986.00
08/05/2017 16:15,2,6.281,ACTIVE,216.67,358.88,59.991,1501964103,"201051344000646","219011344069620",27.63,41.50,0,331.23,399.46,175.8,167.7,0.831,788282.9,788282.9,16875,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964108,2312987.00
08/05/2017 16:15,2,5.613,ACTIVE,213.51,363.69,60.007,1501964103,"274151322000052","219011344069620",27.14,53.30,0,331.23,382.33,154.3,147.0,0.610,1050844.3,1050844.3,16771,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964109,2312988.00
08/05/2017 16:15,2,6.410,ACTIVE,218.03,359.78,59.986,1501964103,"201051344000585","219011344069620",27.95,40.60,0,337.24,404.27,181.3,173.1,0.844,802102.1,802102.1,16873,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964110,2312989.00
08/05/2017 16:15,2,6.205,ACTIVE,216.22,358.28,59.981,1501964103,"201051344001230","219011344069620",27.91,41.50,0,329.43,398.86,175.4,167.3,0.826,792760.9,792760.9,16914,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964111,2312990.00
08/05/2017 16:15,2,6.244,ACTIVE,217.80,360.08,59.981,1501964103,"201051344000582","219011344069620",27.61,40.20,0,336.94,404.57,174.7,166.7,0.813,781793.9,781793.9,16864,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964111,2312991.00
08/05/2017 16:15,2,6.211,ACTIVE,216.67,357.68,59.991,1501964103,"201051344000955","219011344069620",27.59,41.80,0,332.73,397.66,173.6,165.6,0.826,801878.6,801878.6,16889,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964112,2312992.00
08/05/2017 16:15,2,3.705,ACTIVE,213.74,410.28,59.981,1501964103,"274151322000094","219011344069620",38.19,50.80,0,383.23,443.94,143.1,136.2,0.548,868076.5,868076.5,17155,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964113,2312993.00
08/05/2017 16:15,2,6.287,ACTIVE,218.93,363.39,59.981,1501964103,"201051344000579","219011344069620",27.85,41.50,0,337.24,404.27,177.5,169.4,0.822,812082.0,812082.0,16881,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964114,2312994.00
08/05/2017 16:15,2,6.209,ACTIVE,216.67,358.28,59.981,1501964103,"201051344000890","219011344069620",27.81,44.30,0,331.83,398.86,174.8,166.8,0.804,795949.9,795949.9,16886,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964115,2312995.00
08/05/2017 16:15,2,6.174,ACTIVE,217.35,360.08,59.996,1501964103,"201051344000438","219011344069620",27.77,43.20,0,337.24,399.76,173.5,165.5,0.818,798276.1,798276.1,16868,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964116,2312996.00
08/05/2017 16:15,2,6.195,ACTIVE,216.90,353.47,59.944,1501964103,"201051344000417","219011344069620",17.89,42.80,0,334.84,379.32,112.3,106.5,0.526,713495.0,713495.0,16911,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964117,2312997.00
08/05/2017 16:15,2,5.648,ACTIVE,213.29,359.18,59.975,1501964103,"274151322000083","219011344069620",27.21,55.50,0,332.43,382.33,155.6,148.3,0.623,1040234.4,1040234.4,16783,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964118,2312998.00
08/05/2017 16:15,2,5.812,ACTIVE,214.41,360.99,59.970,1501964103,"274151322000076","219011344069620",28.09,56.00,0,331.83,384.13,165.2,157.5,0.641,1110522.6,1110522.6,16776,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964119,2312999.00
08/05/2017 16:15,2,6.254,ACTIVE,217.58,361.59,59.991,1501964103,"201051344000868","219011344069620",28.25,34.80,0,337.54,404.87,179.0,170.8,0.813,792171.3,792171.3,16900,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964120,2313000.00
08/05/2017 16:15,2,5.922,ACTIVE,213.29,348.66,59.975,1501964103,"274151322000095","219011344069620",27.79,57.30,0,331.83,385.63,166.6,158.9,0.632,1099828.6,1099828.6,16795,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964121,2313001.00
08/05/2017 16:15,2,6.371,ACTIVE,218.71,358.28,59.975,1501964103,"201051344000988","219011344069620",18.03,35.20,0,337.54,384.73,116.4,110.4,0.544,686144.7,686144.7,16873,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964122,2313002.00
08/05/2017 16:15,2,6.287,ACTIVE,217.58,359.78,59.986,1501964103,"201051344001025","219011344069620",28.15,42.50,0,337.54,400.66,179.3,171.2,0.809,799109.3,799109.3,16872,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964122,2313003.00
08/05/2017 16:15,2,6.256,ACTIVE,218.71,360.69,59.959,1501964103,"201051344000458","219011344069620",28.19,38.20,0,336.94,406.07,178.5,170.4,0.862,803345.5,803345.5,16868,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964123,2313004.00
08/05/2017 16:15,2,6.318,ACTIVE,219.39,363.09,59.981,1501964103,"201051344000853","219011344069620",28.17,35.80,0,335.74,404.87,180.2,172.0,0.849,804665.4,804665.4,16889,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964124,2313005.00
08/05/2017 16:15,2,6.248,ACTIVE,216.45,359.78,59.975,1501964103,"201051344000685","219011344069620",27.79,40.80,0,333.03,399.76,175.7,167.7,0.857,798113.8,798113.8,16905,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964125,2313006.00
08/05/2017 16:15,2,6.250,ACTIVE,217.35,359.18,59.970,1501964103,"201051344000917","219011344069620",28.01,40.60,0,336.94,400.06,177.2,169.2,0.840,794811.6,794811.6,16901,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964126,2313007.00
08/05/2017 16:15,2,6.283,ACTIVE,216.67,358.28,59.965,1501964103,"201051344001145","219011344069620",27.83,40.60,0,336.64,399.76,177.1,169.0,0.813,802820.6,802820.6,16887,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964127,2313008.00
08/05/2017 16:15,2,6.207,ACTIVE,218.03,360.08,59.986,1501964103,"201051344000651","219011344069620",28.07,41.00,0,338.14,404.57,176.6,168.5,0.809,791755.5,791755.5,16881,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964128,2313009.00
08/05/2017 16:15,2,5.381,ACTIVE,213.51,350.77,59.986,1501964103,"274151322000088","219011344069620",27.35,48.00,0,332.13,381.12,149.1,142.0,0.575,998127.4,998127.4,16775,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964129,2313010.00
08/05/2017 16:15,2,3.631,ACTIVE,214.41,424.71,59.975,1501964103,"274151322000068","219011344069620",38.68,50.60,0,384.43,444.85,142.8,135.9,0.552,868883.8,868883.8,17167,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964130,2313011.00
08/05/2017 16:15,2,6.262,ACTIVE,217.58,358.88,59.970,1501964103,"201051344001135","219011344069620",27.75,40.80,0,337.24,399.46,175.9,167.9,0.813,787302.7,787302.7,16850,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964131,2313012.00
08/05/2017 16:15,2,6.293,ACTIVE,217.13,361.29,59.975,1501964103,"201051344000594","219011344069620",27.85,49.00,0,336.34,399.76,177.4,169.3,0.826,806721.6,806721.6,16875,0,0,0,L,1122011218,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964132,2313013.00
08/05/2017 16:15,2,6.256,ACTIVE,217.80,359.48,60.002,1501964103,"201051344001203","219011344069620",28.09,42.30,0,338.44,403.37,177.9,169.8,0.835,797198.0,797198.0,16907,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964133,2313014.00
08/05/2017 16:15,2,5.482,ACTIVE,213.74,346.26,59.965,1501964103,"274151322000054","219011344069620",26.28,47.00,0,332.13,380.52,145.8,138.8,0.548,1014180.5,1014180.5,16760,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964133,2313015.00
08/05/2017 16:15,2,6.213,ACTIVE,218.03,360.08,59.959,1501964103,"201051344000867","219011344069620",28.31,39.50,0,338.14,403.07,178.1,169.9,0.818,790910.4,790910.4,16906,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964134,2313016.00
08/05/2017 16:15,2,6.018,ACTIVE,217.80,359.78,59.970,1501964103,"201051344001093","219011344069620",28.49,39.80,0,337.24,403.07,173.8,165.8,0.800,794803.4,794803.4,16909,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964135,2313017.00
08/05/2017 16:15,2,6.279,ACTIVE,218.26,359.78,59.970,1501964103,"201051344000900","219011344069620",28.49,35.40,0,336.34,406.07,181.2,173.0,0.822,812809.7,812809.7,16910,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964136,2313018.00
08/05/2017 16:15,2,6.168,ACTIVE,218.48,360.69,59.965,1501964103,"201051344000648","219011344069620",27.93,36.80,0,337.54,404.87,174.6,166.6,0.809,799553.2,799553.2,16882,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964137,2313019.00
08/05/2017 16:15,2,6.291,ACTIVE,218.71,363.99,59.986,1501964103,"201051344000569","219011344069620",28.21,37.50,0,336.34,405.77,179.7,171.5,0.831,814527.3,814527.3,16854,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964138,2313020.00
08/05/2017 16:15,2,6.256,ACTIVE,218.93,362.79,60.002,1501964103,"201051344000983","219011344069620",28.45,36.80,0,337.24,405.77,180.2,172.1,0.875,805316.6,805316.6,16886,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964139,2313021.00
08/05/2017 16:15,2,6.262,ACTIVE,218.93,362.49,59.975,1501964103,"201051344001158","219011344069620",27.73,38.60,0,336.34,404.87,175.7,167.7,0.822,789449.8,789449.8,16884,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964140,2313022.00
08/05/2017 16:15,2,6.174,ACTIVE,218.93,363.99,59.959,1501964103,"201051344000576","219011344069620",28.33,35.80,0,336.34,404.57,177.1,169.0,0.822,803992.1,803992.1,16896,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964141,2313023.00
08/05/2017 16:15,2,5.465,ACTIVE,213.74,363.09,59.959,1501964103,"274151322000087","219011344069620",27.33,65.30,0,332.13,380.22,151.3,144.1,0.557,989196.2,989196.2,17001,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964142,2313024.00
08/05/2017 16:15,2,5.469,ACTIVE,213.74,355.88,59.970,1501964103,"274151322000085","219011344069620",25.74,51.30,0,334.24,376.62,142.6,135.7,0.526,1009062.2,1009062.2,16773,0,0,0,L,1151911521,1,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501964143,2313025.00
08/05/2017 16:30,2,5.928,ACTIVE,218.48,359.78,59.996,1501965003,"201051344000645","219011344069620",27.65,36.80,0,327.62,403.37,166.1,158.3,0.760,802950.8,802950.8,16871,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965004,2313026.00
08/05/2017 16:30,2,5.098,ACTIVE,213.74,345.36,59.970,1501965003,"274151322000085","219011344069620",26.12,50.60,0,322.21,379.32,134.7,128.1,0.513,1009093.7,1009093.7,16774,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965005,2313027.00
08/05/2017 16:30,2,5.877,ACTIVE,217.58,359.18,59.981,1501965003,"201051344000633","219011344069620",27.97,41.30,0,327.62,403.67,166.5,158.8,0.795,790018.5,790018.5,16922,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965006,2313028.00
08/05/2017 16:30,2,5.846,ACTIVE,218.71,362.49,60.002,1501965003,"201051344000469","219011344069620",28.49,33.50,0,327.32,409.38,168.7,160.9,0.804,793867.5,793867.5,16888,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965007,2313029.00
08/05/2017 16:30,2,5.973,ACTIVE,216.45,357.68,59.975,1501965003,"201051344000646","219011344069620",27.43,41.30,0,320.71,400.06,166.0,158.3,0.791,788323.7,788323.7,16876,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965008,2313030.00
08/05/2017 16:30,2,5.225,ACTIVE,213.51,365.19,59.970,1501965003,"274151322000052","219011344069620",27.49,52.80,0,321.61,383.23,145.3,138.3,0.579,1050880.0,1050880.0,16772,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965009,2313031.00
08/05/2017 16:30,2,6.100,ACTIVE,217.58,358.58,59.959,1501965003,"201051344000585","219011344069620",27.95,39.80,0,327.62,403.37,172.5,164.6,0.804,802144.3,802144.3,16874,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965010,2313032.00
08/05/2017 16:30,2,5.869,ACTIVE,216.00,357.08,60.023,1501965003,"201051344001230","219011344069620",27.85,40.20,0,320.71,396.45,165.6,157.9,0.795,792801.5,792801.5,16915,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965011,2313033.00
08/05/2017 16:30,2,5.895,ACTIVE,217.58,358.88,59.975,1501965003,"201051344000582","219011344069620",27.65,39.80,0,327.32,402.77,165.1,157.4,0.765,781834.3,781834.3,16865,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965012,2313034.00
08/05/2017 16:30,2,5.805,ACTIVE,216.45,355.58,59.975,1501965003,"201051344000955","219011344069620",27.87,41.30,0,322.51,400.66,164.0,156.4,0.782,801918.8,801918.8,16890,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965012,2313035.00
08/05/2017 16:30,2,3.527,ACTIVE,213.51,403.67,59.975,1501965003,"274151322000094","219011344069620",37.41,49.80,0,386.53,445.45,133.7,127.1,0.521,868109.3,868109.3,17156,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965013,2313036.00
08/05/2017 16:30,2,5.906,ACTIVE,218.71,360.99,59.981,1501965003,"201051344000579","219011344069620",27.95,41.30,0,327.32,402.77,167.2,159.5,0.782,812123.0,812123.0,16882,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965014,2313037.00
08/05/2017 16:30,2,5.930,ACTIVE,216.45,356.18,59.970,1501965003,"201051344000890","219011344069620",27.57,43.60,0,321.01,400.66,165.5,157.8,0.760,795990.5,795990.5,16887,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965015,2313038.00
08/05/2017 16:30,2,5.766,ACTIVE,217.13,357.08,59.975,1501965003,"201051344000438","219011344069620",28.13,42.30,0,327.32,400.66,164.3,156.6,0.782,798316.4,798316.4,16869,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965016,2313039.00
08/05/2017 16:30,2,5.812,ACTIVE,216.67,351.67,59.986,1501965003,"201051344000417","219011344069620",18.07,42.00,0,324.92,381.12,106.3,100.7,0.508,713520.9,713520.9,16912,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965017,2313040.00
08/05/2017 16:30,2,5.248,ACTIVE,213.29,350.47,59.975,1501965003,"274151322000083","219011344069620",27.55,53.80,0,323.11,380.52,146.4,139.4,0.583,1040270.3,1040270.3,16784,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965018,2313041.00
08/05/2017 16:30,2,5.453,ACTIVE,214.19,356.78,59.975,1501965003,"274151322000076","219011344069620",28.25,54.50,0,322.21,385.63,155.9,148.6,0.628,1110560.8,1110560.8,16777,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965019,2313042.00
08/05/2017 16:30,2,5.906,ACTIVE,217.35,359.18,59.986,1501965003,"201051344000868","219011344069620",28.17,35.00,0,326.72,402.16,168.4,160.6,0.769,792212.5,792212.5,16901,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965020,2313043.00
08/05/2017 16:30,2,5.498,ACTIVE,213.29,361.29,59.965,1501965003,"274151322000095","219011344069620",28.19,56.50,0,322.21,386.83,156.9,149.5,0.588,1099867.0,1099867.0,16796,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965021,2313044.00
08/05/2017 16:30,2,5.955,ACTIVE,218.71,356.18,59.970,1501965003,"201051344000988","219011344069620",18.15,34.80,0,328.52,384.13,109.6,103.8,0.513,686171.4,686171.4,16874,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965022,2313045.00
08/05/2017 16:30,2,6.033,ACTIVE,217.35,357.08,60.018,1501965003,"201051344001025","219011344069620",27.89,41.00,0,326.12,402.16,170.3,162.5,0.773,799151.0,799151.0,16873,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965023,2313046.00
08/05/2017 16:30,2,5.887,ACTIVE,218.48,360.08,59.986,1501965003,"201051344000458","219011344069620",28.13,37.80,0,328.52,404.87,167.6,159.9,0.800,803386.7,803386.7,16869,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965024,2313047.00
08/05/2017 16:30,2,5.887,ACTIVE,218.93,362.79,59.975,1501965003,"201051344000853","219011344069620",28.47,35.80,0,326.72,405.17,169.7,161.9,0.795,804707.0,804707.0,16890,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965025,2313048.00
08/05/2017 16:30,2,5.852,ACTIVE,216.45,357.68,59.986,1501965003,"201051344000685","219011344069620",28.05,40.20,0,321.61,400.36,166.2,158.5,0.809,798154.6,798154.6,16906,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965026,2313049.00
08/05/2017 16:30,2,5.924,ACTIVE,217.35,357.68,59.981,1501965003,"201051344000917","219011344069620",27.91,40.20,0,327.32,401.26,167.4,159.6,0.787,794852.7,794852.7,16902,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965027,2313050.00
08/05/2017 16:30,2,5.844,ACTIVE,216.45,357.38,59.975,1501965003,"201051344001145","219011344069620",28.25,39.50,0,321.61,399.46,167.1,159.3,0.769,802861.7,802861.7,16888,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965028,2313051.00
08/05/2017 16:30,2,5.969,ACTIVE,217.80,358.28,59.981,1501965003,"201051344000651","219011344069620",27.61,40.40,0,327.92,402.16,166.9,159.2,0.760,791796.4,791796.4,16882,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965028,2313052.00
08/05/2017 16:30,2,5.039,ACTIVE,213.29,348.36,59.949,1501965003,"274151322000088","219011344069620",27.47,48.00,0,321.61,379.02,140.2,133.4,0.535,998161.8,998161.8,16776,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965029,2313053.00
08/05/2017 16:30,2,3.475,ACTIVE,214.19,408.18,59.996,1501965003,"274151322000068","219011344069620",38.09,50.20,0,385.63,445.15,134.7,128.1,0.517,868916.7,868916.7,17168,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965030,2313054.00
08/05/2017 16:30,2,5.883,ACTIVE,217.13,357.68,59.975,1501965003,"201051344001135","219011344069620",27.95,40.20,0,320.41,400.36,166.5,158.8,0.773,787343.5,787343.5,16851,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965031,2313055.00
08/05/2017 16:30,2,5.885,ACTIVE,216.90,358.58,59.965,1501965003,"201051344000594","219011344069620",27.95,47.00,0,321.01,403.07,166.5,158.8,0.765,806762.4,806762.4,16876,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965032,2313056.00
08/05/2017 16:30,2,5.906,ACTIVE,217.58,357.68,60.007,1501965003,"201051344001203","219011344069620",28.01,41.30,0,328.52,400.36,167.6,159.9,0.787,797239.1,797239.1,16908,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965033,2313057.00
08/05/2017 16:30,2,5.098,ACTIVE,213.29,361.89,59.965,1501965003,"274151322000054","219011344069620",26.62,46.20,0,320.41,379.02,137.4,130.7,0.530,1014214.2,1014214.2,16761,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965034,2313058.00
08/05/2017 16:30,2,5.908,ACTIVE,217.58,357.38,59.975,1501965003,"201051344000867","219011344069620",27.97,39.30,0,326.72,403.37,167.6,159.8,0.765,790951.5,790951.5,16907,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965035,2313059.00
08/05/2017 16:30,2,5.691,ACTIVE,217.80,358.28,59.975,1501965003,"201051344001093","219011344069620",28.39,38.60,0,328.22,402.77,163.6,156.0,0.747,794843.6,794843.6,16910,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965036,2313060.00
08/05/2017 16:30,2,5.918,ACTIVE,218.03,359.78,59.986,1501965003,"201051344000900","219011344069620",28.33,34.80,0,326.72,403.37,169.8,161.9,0.778,812851.4,812851.4,16911,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965037,2313061.00
08/05/2017 16:30,2,5.744,ACTIVE,218.03,358.28,59.975,1501965003,"201051344000648","219011344069620",28.09,37.00,0,327.32,403.97,163.4,155.8,0.769,799593.3,799593.3,16883,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965038,2313062.00
08/05/2017 16:30,2,5.863,ACTIVE,218.48,360.99,59.975,1501965003,"201051344000569","219011344069620",28.45,36.00,0,326.42,403.37,168.8,161.0,0.787,814568.8,814568.8,16855,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965039,2313063.00
08/05/2017 16:30,2,5.896,ACTIVE,218.48,361.29,59.965,1501965003,"201051344000983","219011344069620",28.39,36.50,0,327.02,404.87,169.4,161.6,0.800,805358.2,805358.2,16887,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965039,2313064.00
08/05/2017 16:30,2,5.900,ACTIVE,218.48,360.08,59.975,1501965003,"201051344001158","219011344069620",27.67,38.40,0,327.92,403.67,165.3,157.7,0.773,789490.4,789490.4,16885,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965040,2313065.00
08/05/2017 16:30,2,5.795,ACTIVE,218.48,359.78,59.975,1501965003,"201051344000576","219011344069620",28.23,35.60,0,326.72,404.87,165.8,158.1,0.791,804032.8,804032.8,16897,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965041,2313066.00
08/05/2017 16:30,2,5.072,ACTIVE,213.51,351.37,59.944,1501965003,"274151322000087","219011344069620",27.71,63.30,0,322.21,379.32,142.3,135.4,0.521,989231.1,989231.1,17002,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965042,2313067.00
08/05/2017 16:45,2,5.447,ACTIVE,217.58,357.38,59.996,1501965903,"201051344000645","219011344069620",28.09,36.50,0,339.04,398.56,154.8,147.5,0.716,802989.0,802989.0,16872,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965905,2313068.00
08/05/2017 16:45,2,4.688,ACTIVE,213.06,345.36,59.949,1501965903,"274151322000085","219011344069620",26.40,49.30,0,333.93,375.41,125.2,118.9,0.477,1009124.6,1009124.6,16775,0,0,0,L,1151911521,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965906,2313069.00
08/05/2017 16:45,2,5.479,ACTIVE,216.90,357.08,59.954,1501965903,"201051344000633","219011344069620",28.03,41.30,0,336.94,398.26,155.5,148.2,0.751,790056.9,790056.9,16923,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965906,2313070.00
08/05/2017 16:45,2,5.436,ACTIVE,217.80,357.38,59.954,1501965903,"201051344000469","219011344069620",28.61,32.80,0,337.84,400.66,157.5,150.1,0.756,793906.4,793906.4,16889,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965907,2313071.00
08/05/2017 16:45,2,5.488,ACTIVE,216.00,355.28,59.970,1501965903,"201051344000646","219011344069620",27.97,40.20,0,331.53,393.75,155.5,148.1,0.742,788362.0,788362.0,16877,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965908,2313072.00
08/05/2017 16:45,2,4.748,ACTIVE,213.06,362.19,59.981,1501965903,"274151322000052","219011344069620",27.93,51.50,0,332.73,378.12,134.2,127.6,0.530,1050913.3,1050913.3,16773,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965909,2313073.00
08/05/2017 16:45,2,5.662,ACTIVE,217.35,357.98,59.938,1501965903,"201051344000585","219011344069620",28.19,39.30,0,336.94,395.25,161.5,154.0,0.760,802184.1,802184.1,16875,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965910,2313074.00
08/05/2017 16:45,2,5.414,ACTIVE,215.77,354.67,59.954,1501965903,"201051344001230","219011344069620",28.27,39.80,0,332.13,393.15,155.0,147.7,0.729,792839.6,792839.6,16916,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965911,2313075.00
08/05/2017 16:45,2,5.443,ACTIVE,217.13,357.38,59.949,1501965903,"201051344000582","219011344069620",28.01,39.50,0,336.64,395.25,154.4,147.1,0.720,781872.4,781872.4,16866,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965912,2313076.00
08/05/2017 16:45,2,5.439,ACTIVE,216.00,354.97,59.981,1501965903,"201051344000955","219011344069620",27.77,40.60,0,331.53,392.25,153.0,145.7,0.734,801956.6,801956.6,16891,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965913,2313077.00
08/05/2017 16:45,2,3.236,ACTIVE,213.06,416.29,59.949,1501965903,"274151322000094","219011344069620",37.69,49.30,0,389.84,444.54,123.3,117.1,0.477,868139.8,868139.8,17157,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965914,2313078.00
08/05/2017 16:45,2,5.488,ACTIVE,217.80,357.38,59.949,1501965903,"201051344000579","219011344069620",28.13,40.20,0,338.44,398.86,156.4,149.0,0.729,812161.5,812161.5,16883,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965915,2313079.00
08/05/2017 16:45,2,5.514,ACTIVE,216.00,356.18,59.949,1501965903,"201051344000890","219011344069620",27.75,43.00,0,332.13,393.15,154.9,147.6,0.716,796028.7,796028.7,16888,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965916,2313080.00
08/05/2017 16:45,2,5.445,ACTIVE,216.67,355.58,59.954,1501965903,"201051344000438","219011344069620",27.89,41.50,0,333.63,393.45,153.8,146.6,0.729,798354.3,798354.3,16870,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965917,2313081.00
08/05/2017 16:45,2,5.396,ACTIVE,216.22,350.17,59.944,1501965903,"201051344000417","219011344069620",18.23,41.80,0,333.63,375.11,99.7,94.3,0.473,713545.2,713545.2,16913,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965918,2313082.00
08/05/2017 16:45,2,4.842,ACTIVE,212.61,354.37,59.949,1501965903,"274151322000083","219011344069620",27.73,53.00,0,333.33,378.12,135.9,129.2,0.544,1040303.8,1040303.8,16785,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965918,2313083.00
08/05/2017 16:45,2,5.031,ACTIVE,213.74,367.30,59.981,1501965903,"274151322000076","219011344069620",28.31,53.30,0,332.73,379.92,144.1,137.2,0.561,1110596.5,1110596.5,16778,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965920,2313084.00
08/05/2017 16:45,2,5.469,ACTIVE,216.67,356.78,59.949,1501965903,"201051344000868","219011344069620",28.35,34.80,0,333.63,395.25,157.0,149.6,0.716,792251.3,792251.3,16902,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965920,2313085.00
08/05/2017 16:45,2,5.094,ACTIVE,212.83,346.56,59.954,1501965903,"274151322000095","219011344069620",28.23,54.50,0,333.03,379.92,145.7,138.7,0.557,1099903.0,1099903.0,16797,0,0,0,L,1151911521,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965921,2313086.00
08/05/2017 16:45,2,5.531,ACTIVE,217.80,354.37,59.954,1501965903,"201051344000988","219011344069620",18.25,34.30,0,338.44,382.33,102.3,96.8,0.477,686196.4,686196.4,16875,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965922,2313087.00
08/05/2017 16:45,2,5.533,ACTIVE,217.13,356.48,59.959,1501965903,"201051344001025","219011344069620",28.41,40.60,0,333.33,395.25,159.0,151.6,0.725,799190.2,799190.2,16874,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965923,2313088.00
08/05/2017 16:45,2,5.496,ACTIVE,217.80,357.68,59.949,1501965903,"201051344000458","219011344069620",28.19,37.00,0,338.44,399.76,156.9,149.5,0.751,803425.3,803425.3,16870,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965924,2313089.00
08/05/2017 16:45,2,5.492,ACTIVE,218.26,358.58,59.954,1501965903,"201051344000853","219011344069620",28.47,35.60,0,336.94,399.46,158.3,150.9,0.742,804746.0,804746.0,16891,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965925,2313090.00
08/05/2017 16:45,2,5.463,ACTIVE,216.00,356.48,59.944,1501965903,"201051344000685","219011344069620",28.13,39.30,0,332.13,392.85,155.6,148.3,0.760,798192.9,798192.9,16907,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965926,2313091.00
08/05/2017 16:45,2,5.539,ACTIVE,217.13,357.08,59.949,1501965903,"201051344000917","219011344069620",27.97,39.50,0,333.33,394.05,156.9,149.5,0.742,794891.3,794891.3,16903,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965927,2313092.00
08/05/2017 16:45,2,5.562,ACTIVE,216.22,355.88,59.986,1501965903,"201051344001145","219011344069620",27.85,38.60,0,332.73,393.45,156.8,149.5,0.729,802900.3,802900.3,16889,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965928,2313093.00
08/05/2017 16:45,2,5.547,ACTIVE,217.35,357.38,59.959,1501965903,"201051344000651","219011344069620",27.87,39.30,0,337.54,395.25,156.5,149.1,0.720,791834.9,791834.9,16883,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965929,2313094.00
08/05/2017 16:45,2,4.637,ACTIVE,212.83,361.89,59.959,1501965903,"274151322000088","219011344069620",27.59,46.60,0,333.33,376.92,129.4,123.0,0.495,998193.7,998193.7,16777,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965929,2313095.00
08/05/2017 16:45,2,3.154,ACTIVE,213.96,421.10,59.944,1501965903,"274151322000068","219011344069620",38.84,49.50,0,386.83,445.75,123.5,117.3,0.473,868947.3,868947.3,17169,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965930,2313096.00
08/05/2017 16:45,2,5.500,ACTIVE,216.90,354.37,59.959,1501965903,"201051344001135","219011344069620",27.97,39.50,0,332.73,393.45,155.7,148.3,0.720,787381.8,787381.8,16852,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965931,2313097.00
08/05/2017 16:45,2,5.539,ACTIVE,216.00,356.48,59.954,1501965903,"201051344000594","219011344069620",27.79,45.80,0,331.83,394.65,155.8,148.5,0.716,806800.8,806800.8,16877,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965932,2313098.00
08/05/2017 16:45,2,5.543,ACTIVE,217.13,357.08,59.938,1501965903,"201051344001203","219011344069620",27.95,40.40,0,337.84,394.65,156.9,149.5,0.738,797277.7,797277.7,16909,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965933,2313099.00
08/05/2017 16:45,2,4.686,ACTIVE,213.06,360.99,59.949,1501965903,"274151322000054","219011344069620",26.88,44.80,0,333.03,377.22,127.5,121.2,0.482,1014245.6,1014245.6,16762,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965934,2313100.00
08/05/2017 16:45,2,5.471,ACTIVE,216.67,355.88,59.949,1501965903,"201051344000867","219011344069620",28.19,39.00,0,334.24,394.35,156.2,148.8,0.720,790990.0,790990.0,16908,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965935,2313101.00
08/05/2017 16:45,2,5.281,ACTIVE,217.13,356.78,59.954,1501965903,"201051344001093","219011344069620",28.53,38.40,0,336.64,393.75,152.5,145.3,0.707,794881.2,794881.2,16911,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965936,2313102.00
08/05/2017 16:45,2,5.521,ACTIVE,217.35,357.38,59.954,1501965903,"201051344000900","219011344069620",28.29,34.80,0,337.54,400.06,158.2,150.8,0.729,812890.5,812890.5,16912,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965937,2313103.00
08/05/2017 16:45,2,5.320,ACTIVE,217.35,357.08,59.954,1501965903,"201051344000648","219011344069620",28.35,36.00,0,338.14,398.56,152.7,145.5,0.720,799631.0,799631.0,16884,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965938,2313104.00
08/05/2017 16:45,2,5.533,ACTIVE,217.58,357.98,59.933,1501965903,"201051344000569","219011344069620",28.05,35.60,0,337.54,399.76,157.2,149.8,0.738,814607.7,814607.7,16856,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965939,2313105.00
08/05/2017 16:45,2,5.449,ACTIVE,217.58,358.58,59.954,1501965903,"201051344000983","219011344069620",28.69,36.00,0,337.24,400.06,158.2,150.8,0.751,805397.2,805397.2,16888,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965940,2313106.00
08/05/2017 16:45,2,5.469,ACTIVE,217.58,357.08,59.959,1501965903,"201051344001158","219011344069620",27.95,37.30,0,338.14,399.16,154.9,147.6,0.720,789528.5,789528.5,16886,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965941,2313107.00
08/05/2017 16:45,2,5.457,ACTIVE,217.80,359.18,59.970,1501965903,"201051344000576","219011344069620",27.93,34.80,0,337.54,399.16,154.4,147.1,0.725,804071.0,804071.0,16898,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965942,2313108.00
08/05/2017 16:45,2,4.717,ACTIVE,212.83,348.96,59.949,1501965903,"274151322000087","219011344069620",27.63,62.80,0,332.43,378.42,131.8,125.3,0.482,989263.7,989263.7,17003,0,0,0,L,1151911521,0,122.46,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501965943,2313109.00
08/05/2017 17:00,2,5.080,ACTIVE,217.35,355.28,59.996,1501966803,"201051344000645","219011344069620",27.99,35.80,0,334.84,393.45,143.9,137.0,0.663,803024.0,803024.0,16873,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966804,2313110.00
08/05/2017 17:00,2,4.309,ACTIVE,213.29,358.28,59.975,1501966803,"274151322000085","219011344069620",26.46,48.00,0,329.43,376.01,115.4,109.5,0.438,1009152.7,1009152.7,16776,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966805,2313111.00
08/05/2017 17:00,2,5.121,ACTIVE,216.67,356.78,59.986,1501966803,"201051344000633","219011344069620",27.89,40.20,0,333.93,391.64,144.6,137.6,0.689,790092.0,790092.0,16924,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966806,2313112.00
08/05/2017 17:00,2,5.029,ACTIVE,217.58,356.78,59.944,1501966803,"201051344000469","219011344069620",28.69,32.60,0,334.54,395.25,146.2,139.2,0.694,793941.9,793941.9,16890,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966807,2313113.00
08/05/2017 17:00,2,5.104,ACTIVE,215.54,355.88,59.975,1501966803,"201051344000646","219011344069620",27.99,39.80,0,330.93,390.44,144.8,137.8,0.685,788397.2,788397.2,16878,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966807,2313114.00
