ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 17:00,2,4.398,ACTIVE,213.06,360.38,59.975,1501966803,"274151322000052","219011344069620",27.77,49.30,0,328.52,377.22,123.7,117.5,0.486,1050943.5,1050943.5,16774,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966808,2313115.00
08/05/2017 17:00,2,5.322,ACTIVE,216.67,356.18,59.991,1501966803,"201051344000585","219011344069620",27.99,38.60,0,333.33,391.64,150.9,143.7,0.707,802220.7,802220.7,16876,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966809,2313116.00
08/05/2017 17:00,2,5.008,ACTIVE,215.54,352.87,59.981,1501966803,"201051344001230","219011344069620",28.43,38.40,0,333.33,390.14,144.0,137.1,0.681,792874.6,792874.6,16917,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966810,2313117.00
08/05/2017 17:00,2,5.062,ACTIVE,216.67,356.48,60.023,1501966803,"201051344000582","219011344069620",28.03,38.40,0,333.93,391.64,143.7,136.8,0.667,781907.3,781907.3,16867,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966811,2313118.00
08/05/2017 17:00,2,4.994,ACTIVE,215.54,354.97,59.986,1501966803,"201051344000955","219011344069620",28.13,40.60,0,331.83,388.64,142.4,135.5,0.681,801991.2,801991.2,16892,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966812,2313119.00
08/05/2017 17:00,2,2.881,ACTIVE,213.06,420.50,59.986,1501966803,"274151322000094","219011344069620",38.68,48.30,0,386.23,443.64,112.6,106.7,0.442,868167.4,868167.4,17158,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966813,2313120.00
08/05/2017 17:00,2,5.113,ACTIVE,217.58,355.88,59.986,1501966803,"201051344000579","219011344069620",28.07,39.50,0,335.14,394.95,145.4,138.4,0.681,812196.8,812196.8,16884,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966814,2313121.00
08/05/2017 17:00,2,5.059,ACTIVE,215.54,353.17,59.981,1501966803,"201051344000890","219011344069620",28.17,41.80,0,332.43,390.44,144.2,137.3,0.672,796063.7,796063.7,16889,0,0,0,L,1122011218,0,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966815,2313122.00
08/05/2017 17:00,2,5.008,ACTIVE,216.22,353.77,59.991,1501966803,"201051344000438","219011344069620",28.21,40.80,0,333.03,390.44,143.1,136.2,0.681,798389.0,798389.0,16871,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966816,2313123.00
08/05/2017 17:00,2,5.039,ACTIVE,215.77,350.17,59.965,1501966803,"201051344000417","219011344069620",18.15,40.80,0,318.91,388.94,92.7,87.5,0.442,713567.5,713567.5,16914,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966817,2313124.00
08/05/2017 17:00,2,4.463,ACTIVE,212.61,348.66,59.991,1501966803,"274151322000083","219011344069620",27.69,51.30,0,332.13,375.41,125.1,118.9,0.495,1040334.3,1040334.3,16786,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966818,2313125.00
08/05/2017 17:00,2,4.643,ACTIVE,213.74,354.07,59.970,1501966803,"274151322000076","219011344069620",28.21,51.00,0,334.24,377.52,132.6,126.0,0.517,1110628.9,1110628.9,16779,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966818,2313126.00
08/05/2017 17:00,2,5.109,ACTIVE,216.45,355.28,59.986,1501966803,"201051344000868","219011344069620",28.13,34.00,0,332.73,391.04,145.6,138.6,0.676,792286.7,792286.7,16903,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966819,2313127.00
08/05/2017 17:00,2,4.686,ACTIVE,212.61,347.16,59.981,1501966803,"274151322000095","219011344069620",28.31,52.00,0,333.03,376.92,134.2,127.7,0.513,1099935.7,1099935.7,16798,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966820,2313128.00
08/05/2017 17:00,2,5.104,ACTIVE,217.58,353.47,59.986,1501966803,"201051344000988","219011344069620",18.35,33.80,0,317.70,391.34,94.9,89.7,0.451,686219.3,686219.3,16876,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966821,2313129.00
08/05/2017 17:00,2,5.131,ACTIVE,216.45,355.88,60.012,1501966803,"201051344001025","219011344069620",28.45,40.00,0,333.63,391.34,147.9,140.8,0.676,799226.1,799226.1,16875,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966822,2313130.00
08/05/2017 17:00,2,5.059,ACTIVE,217.35,355.28,59.986,1501966803,"201051344000458","219011344069620",28.41,36.30,0,334.84,394.65,145.6,138.6,0.698,803460.7,803460.7,16871,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966823,2313131.00
08/05/2017 17:00,2,5.127,ACTIVE,218.03,358.28,59.975,1501966803,"201051344000853","219011344069620",28.25,35.20,0,337.84,396.45,146.7,139.7,0.694,804781.7,804781.7,16892,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966824,2313132.00
08/05/2017 17:00,2,5.139,ACTIVE,215.54,354.97,59.986,1501966803,"201051344000685","219011344069620",27.77,39.30,0,332.73,390.14,144.5,137.6,0.712,798228.0,798228.0,16908,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966825,2313133.00
08/05/2017 17:00,2,4.996,ACTIVE,216.45,355.58,59.981,1501966803,"201051344000917","219011344069620",28.73,39.00,0,332.73,390.74,145.5,138.5,0.689,794926.7,794926.7,16904,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966826,2313134.00
08/05/2017 17:00,2,5.055,ACTIVE,215.77,354.97,59.991,1501966803,"201051344001145","219011344069620",28.47,38.40,0,332.43,390.74,145.7,138.7,0.676,802935.7,802935.7,16890,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966827,2313135.00
08/05/2017 17:00,2,5.111,ACTIVE,216.90,355.88,59.991,1501966803,"201051344000651","219011344069620",28.09,39.00,0,334.84,391.34,145.4,138.5,0.667,791870.3,791870.3,16884,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966828,2313136.00
08/05/2017 17:00,2,4.221,ACTIVE,212.83,344.15,59.949,1501966803,"274151322000088","219011344069620",27.69,45.30,0,328.82,376.62,118.3,112.3,0.451,998222.7,998222.7,16778,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966829,2313137.00
08/05/2017 17:00,2,2.998,ACTIVE,213.74,414.49,59.981,1501966803,"274151322000068","219011344069620",37.51,48.50,0,385.93,446.35,113.9,108.0,0.438,868975.1,868975.1,17170,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966829,2313138.00
08/05/2017 17:00,2,5.123,ACTIVE,216.22,354.07,59.965,1501966803,"201051344001135","219011344069620",27.85,39.30,0,332.43,390.14,144.5,137.6,0.672,787417.0,787417.0,16853,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966830,2313139.00
08/05/2017 17:00,2,5.098,ACTIVE,216.00,354.67,59.981,1501966803,"201051344000594","219011344069620",28.03,44.80,0,331.23,390.74,144.7,137.7,0.689,806836.0,806836.0,16878,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966831,2313140.00
08/05/2017 17:00,2,5.098,ACTIVE,216.45,355.28,59.975,1501966803,"201051344001203","219011344069620",28.21,40.00,0,334.84,391.34,145.7,138.7,0.689,797313.1,797313.1,16910,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966832,2313141.00
08/05/2017 17:00,2,4.285,ACTIVE,213.29,354.07,59.965,1501966803,"274151322000054","219011344069620",26.98,44.00,0,325.82,377.52,117.2,111.1,0.438,1014274.2,1014274.2,16763,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966833,2313142.00
08/05/2017 17:00,2,5.086,ACTIVE,216.67,354.97,59.981,1501966803,"201051344000867","219011344069620",28.13,38.20,0,333.93,389.84,144.8,137.8,0.663,791025.3,791025.3,16909,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966834,2313143.00
08/05/2017 17:00,2,4.834,ACTIVE,216.45,355.28,59.975,1501966803,"201051344001093","219011344069620",28.82,37.50,0,333.93,390.44,141.1,134.3,0.658,794915.6,794915.6,16912,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966835,2313144.00
08/05/2017 17:00,2,5.070,ACTIVE,217.13,355.88,59.975,1501966803,"201051344000900","219011344069620",28.55,34.50,0,334.24,395.85,146.5,139.5,0.676,812926.2,812926.2,16913,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966836,2313145.00
08/05/2017 17:00,2,4.965,ACTIVE,217.13,355.88,59.970,1501966803,"201051344000648","219011344069620",28.15,35.80,0,334.84,393.45,141.5,134.6,0.663,799665.4,799665.4,16885,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966837,2313146.00
08/05/2017 17:00,2,5.049,ACTIVE,217.35,357.08,59.975,1501966803,"201051344000569","219011344069620",28.51,35.80,0,334.84,394.05,145.8,138.8,0.689,814643.1,814643.1,16857,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966838,2313147.00
08/05/2017 17:00,2,5.119,ACTIVE,217.58,356.48,59.975,1501966803,"201051344000983","219011344069620",28.33,35.20,0,334.54,394.65,146.9,139.9,0.698,805432.9,805432.9,16889,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966838,2313148.00
08/05/2017 17:00,2,5.078,ACTIVE,217.35,355.58,59.965,1501966803,"201051344001158","219011344069620",27.89,37.30,0,334.54,394.35,143.4,136.5,0.672,789563.3,789563.3,16887,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966839,2313149.00
08/05/2017 17:00,2,4.963,ACTIVE,217.58,357.08,59.970,1501966803,"201051344000576","219011344069620",28.45,34.80,0,335.14,395.55,143.1,136.1,0.676,804105.8,804105.8,16899,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966840,2313150.00
08/05/2017 17:00,2,4.311,ACTIVE,213.06,355.58,59.970,1501966803,"274151322000087","219011344069620",27.71,61.00,0,329.13,378.12,120.9,114.8,0.442,989293.2,989293.2,17004,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501966841,2313151.00
08/05/2017 17:15,2,4.594,ACTIVE,216.67,352.87,59.959,1501967704,"201051344000645","219011344069620",28.03,35.20,0,337.84,388.04,130.5,124.0,0.601,803056.6,803056.6,16874,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967705,2313152.00
08/05/2017 17:15,2,3.824,ACTIVE,213.06,354.67,59.970,1501967704,"274151322000085","219011344069620",26.88,46.60,0,333.93,366.70,104.1,98.5,0.398,1009178.7,1009178.7,16777,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967706,2313153.00
08/05/2017 17:15,2,4.633,ACTIVE,216.22,354.67,59.959,1501967704,"201051344000633","219011344069620",28.07,39.00,0,333.93,387.74,131.7,125.2,0.628,790124.9,790124.9,16925,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967707,2313154.00
08/05/2017 17:15,2,4.559,ACTIVE,216.90,353.77,59.965,1501967704,"201051344000469","219011344069620",28.75,32.00,0,334.84,388.94,132.7,126.1,0.636,793975.2,793975.2,16891,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967708,2313155.00
08/05/2017 17:15,2,4.631,ACTIVE,215.09,353.47,60.002,1501967704,"201051344000646","219011344069620",28.17,39.00,0,331.53,387.14,132.0,125.5,0.632,788430.1,788430.1,16879,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967708,2313156.00
08/05/2017 17:15,2,3.928,ACTIVE,212.83,353.17,59.938,1501967704,"274151322000052","219011344069620",27.97,47.80,0,332.73,371.81,111.2,105.4,0.438,1050971.3,1050971.3,16775,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967709,2313157.00
08/05/2017 17:15,2,4.857,ACTIVE,216.22,354.97,59.954,1501967704,"201051344000585","219011344069620",28.07,37.50,0,333.03,388.64,138.2,131.4,0.650,802255.2,802255.2,16877,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967710,2313158.00
08/05/2017 17:15,2,4.543,ACTIVE,214.87,351.37,59.970,1501967704,"201051344001230","219011344069620",28.45,38.20,0,333.93,387.14,130.8,124.4,0.623,792907.3,792907.3,16918,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967711,2313159.00
08/05/2017 17:15,2,4.551,ACTIVE,216.45,353.77,59.975,1501967704,"201051344000582","219011344069620",28.39,38.40,0,332.73,387.74,130.9,124.4,0.610,781940.0,781940.0,16868,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967712,2313160.00
08/05/2017 17:15,2,4.516,ACTIVE,215.09,351.97,59.965,1501967704,"201051344000955","219011344069620",28.37,39.50,0,332.13,386.23,129.8,123.4,0.623,802023.5,802023.5,16893,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967713,2313161.00
08/05/2017 17:15,2,2.551,ACTIVE,213.06,422.30,59.970,1501967704,"274151322000094","219011344069620",39.02,47.30,0,393.75,441.84,101.2,95.8,0.389,868192.7,868192.7,17159,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967714,2313162.00
08/05/2017 17:15,2,4.590,ACTIVE,217.13,354.97,59.986,1501967704,"201051344000579","219011344069620",28.51,39.30,0,337.24,388.34,132.6,126.1,0.623,812229.9,812229.9,16885,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967715,2313163.00
08/05/2017 17:15,2,4.635,ACTIVE,215.32,352.27,59.996,1501967704,"201051344000890","219011344069620",27.99,40.60,0,333.03,386.83,131.4,124.9,0.605,796096.5,796096.5,16890,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967716,2313164.00
08/05/2017 17:15,2,4.551,ACTIVE,215.77,353.77,59.944,1501967704,"201051344000438","219011344069620",28.29,40.20,0,333.03,387.74,130.4,123.9,0.619,798421.5,798421.5,16872,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967717,2313165.00
08/05/2017 17:15,2,4.506,ACTIVE,215.32,348.06,59.965,1501967704,"201051344000417","219011344069620",18.47,40.00,0,333.93,370.90,84.2,79.4,0.398,713588.4,713588.4,16915,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967718,2313166.00
08/05/2017 17:15,2,3.986,ACTIVE,212.38,349.26,59.991,1501967704,"274151322000083","219011344069620",27.87,50.00,0,332.13,369.70,112.5,106.7,0.446,1040362.5,1040362.5,16787,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967719,2313167.00
08/05/2017 17:15,2,4.131,ACTIVE,213.29,358.58,59.965,1501967704,"274151322000076","219011344069620",28.57,49.80,0,334.54,374.21,119.4,113.3,0.468,1110658.8,1110658.8,16780,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967720,2313168.00
08/05/2017 17:15,2,4.623,ACTIVE,215.77,352.87,60.002,1501967704,"201051344000868","219011344069620",28.21,33.50,0,332.43,388.04,132.1,125.6,0.623,792319.7,792319.7,16904,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967721,2313169.00
08/05/2017 17:15,2,4.213,ACTIVE,212.61,344.15,59.933,1501967704,"274151322000095","219011344069620",28.41,50.00,0,332.43,371.51,121.2,115.1,0.464,1099966.1,1099966.1,16799,0,0,0,L,1151911521,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967721,2313170.00
08/05/2017 17:15,2,4.705,ACTIVE,216.67,351.37,59.970,1501967704,"201051344000988","219011344069620",18.09,33.30,0,337.24,374.21,86.3,81.4,0.411,686240.8,686240.8,16877,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967722,2313171.00
08/05/2017 17:15,2,4.723,ACTIVE,216.00,354.37,59.965,1501967704,"201051344001025","219011344069620",28.23,39.30,0,332.73,388.04,135.1,128.4,0.619,799259.8,799259.8,16876,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967723,2313172.00
08/05/2017 17:15,2,4.572,ACTIVE,216.67,353.47,59.965,1501967704,"201051344000458","219011344069620",28.53,36.30,0,337.24,388.64,132.1,125.6,0.650,803493.7,803493.7,16872,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967724,2313173.00
08/05/2017 17:15,2,4.627,ACTIVE,217.35,355.58,59.970,1501967704,"201051344000853","219011344069620",28.43,34.50,0,338.74,393.45,133.2,126.7,0.628,804815.1,804815.1,16893,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967725,2313174.00
08/05/2017 17:15,2,4.605,ACTIVE,215.09,352.87,59.975,1501967704,"201051344000685","219011344069620",28.23,38.20,0,332.43,386.23,131.7,125.2,0.650,798260.9,798260.9,16909,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967726,2313175.00
08/05/2017 17:15,2,4.604,ACTIVE,216.22,353.77,59.965,1501967704,"201051344000917","219011344069620",28.45,38.60,0,331.83,387.44,132.6,126.0,0.628,794959.9,794959.9,16905,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967727,2313176.00
08/05/2017 17:15,2,4.592,ACTIVE,215.54,353.17,59.970,1501967704,"201051344001145","219011344069620",28.57,37.50,0,332.43,387.14,132.8,126.3,0.623,802968.9,802968.9,16891,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967728,2313177.00
08/05/2017 17:15,2,4.615,ACTIVE,216.45,354.07,59.970,1501967704,"201051344000651","219011344069620",28.33,38.40,0,334.84,387.44,132.3,125.8,0.610,791903.3,791903.3,16885,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967729,2313178.00
08/05/2017 17:15,2,3.746,ACTIVE,212.61,347.16,59.970,1501967704,"274151322000088","219011344069620",27.95,43.60,0,332.73,367.60,106.0,100.4,0.402,998249.4,998249.4,16779,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967730,2313179.00
08/05/2017 17:15,2,2.592,ACTIVE,213.51,419.90,59.959,1501967704,"274151322000068","219011344069620",39.10,47.50,0,384.43,442.14,102.2,96.7,0.384,869000.5,869000.5,17171,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967730,2313180.00
08/05/2017 17:15,2,4.648,ACTIVE,216.00,352.27,59.970,1501967704,"201051344001135","219011344069620",27.97,38.60,0,332.43,386.83,131.6,125.1,0.610,787449.9,787449.9,16854,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967731,2313181.00
08/05/2017 17:15,2,4.600,ACTIVE,215.54,351.97,59.970,1501967704,"201051344000594","219011344069620",28.27,43.40,0,331.53,387.44,131.7,125.2,0.614,806868.9,806868.9,16879,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967732,2313182.00
08/05/2017 17:15,2,4.607,ACTIVE,216.22,353.47,59.970,1501967704,"201051344001203","219011344069620",28.37,39.30,0,333.63,388.04,132.4,125.9,0.619,797346.2,797346.2,16911,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967733,2313183.00
08/05/2017 17:15,2,3.803,ACTIVE,212.83,351.97,59.981,1501967704,"274151322000054","219011344069620",27.35,43.20,0,332.73,369.70,105.3,99.8,0.407,1014300.6,1014300.6,16764,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967734,2313184.00
08/05/2017 17:15,2,4.605,ACTIVE,216.22,353.17,59.970,1501967704,"201051344000867","219011344069620",28.29,37.50,0,332.73,385.93,131.8,125.3,0.605,791058.3,791058.3,16910,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967735,2313185.00
08/05/2017 17:15,2,4.459,ACTIVE,216.22,354.07,59.975,1501967704,"201051344001093","219011344069620",28.31,37.30,0,333.33,386.23,127.9,121.5,0.592,794947.6,794947.6,16913,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967736,2313186.00
08/05/2017 17:15,2,4.559,ACTIVE,216.45,354.07,59.986,1501967704,"201051344000900","219011344069620",28.80,34.00,0,334.24,388.64,133.0,126.4,0.614,812959.5,812959.5,16914,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967737,2313187.00
08/05/2017 17:15,2,4.482,ACTIVE,216.67,353.77,59.991,1501967704,"201051344000648","219011344069620",28.29,35.20,0,335.44,387.14,128.4,122.0,0.601,799697.6,799697.6,16886,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967738,2313188.00
08/05/2017 17:15,2,4.574,ACTIVE,216.67,354.67,59.954,1501967704,"201051344000569","219011344069620",28.55,35.00,0,333.33,388.64,132.2,125.7,0.628,814676.3,814676.3,16858,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967739,2313189.00
08/05/2017 17:15,2,4.619,ACTIVE,216.90,355.28,59.970,1501967704,"201051344000983","219011344069620",28.53,35.00,0,334.24,388.34,133.5,126.9,0.641,805466.4,805466.4,16890,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967740,2313190.00
08/05/2017 17:15,2,4.650,ACTIVE,216.90,353.77,59.944,1501967704,"201051344001158","219011344069620",27.69,36.80,0,334.24,387.44,130.4,123.9,0.619,789596.0,789596.0,16888,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967741,2313191.00
08/05/2017 17:15,2,4.523,ACTIVE,216.90,355.58,59.938,1501967704,"201051344000576","219011344069620",28.25,34.30,0,336.34,388.34,129.4,123.0,0.610,804138.3,804138.3,16900,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967741,2313192.00
08/05/2017 17:15,2,3.859,ACTIVE,212.83,349.86,59.970,1501967704,"274151322000087","219011344069620",27.77,59.00,0,332.73,370.60,108.5,102.8,0.389,989320.4,989320.4,17005,0,0,0,L,1151911521,0,122.68,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501967742,2313193.00
08/05/2017 17:30,2,4.078,ACTIVE,216.22,351.97,59.933,1501968603,"201051344000645","219011344069620",28.21,34.50,0,335.14,383.23,116.6,110.6,0.544,803085.9,803085.9,16875,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968604,2313194.00
08/05/2017 17:30,2,3.318,ACTIVE,212.61,351.67,59.965,1501968603,"274151322000085","219011344069620",27.14,45.00,0,332.73,363.69,91.1,86.0,0.345,1009201.8,1009201.8,16778,0,0,0,L,1151911521,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968605,2313195.00
08/05/2017 17:30,2,4.125,ACTIVE,215.54,352.27,59.959,1501968603,"201051344000633","219011344069620",28.19,37.80,0,333.33,383.83,117.7,111.7,0.570,790154.5,790154.5,16926,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968606,2313196.00
08/05/2017 17:30,2,4.078,ACTIVE,216.22,353.47,59.949,1501968603,"201051344000469","219011344069620",28.67,31.80,0,333.63,384.13,118.5,112.4,0.570,794005.0,794005.0,16892,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968607,2313197.00
08/05/2017 17:30,2,4.127,ACTIVE,214.87,351.37,59.965,1501968603,"201051344000646","219011344069620",28.25,37.80,0,333.33,384.13,118.0,112.0,0.570,788459.7,788459.7,16880,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968608,2313198.00
08/05/2017 17:30,2,3.414,ACTIVE,212.38,348.96,59.965,1501968603,"274151322000052","219011344069620",28.05,47.00,0,332.43,366.40,96.9,91.6,0.380,1050995.9,1050995.9,16776,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968609,2313199.00
08/05/2017 17:30,2,4.316,ACTIVE,216.00,353.17,59.933,1501968603,"201051344000585","219011344069620",28.43,37.00,0,332.73,384.73,124.2,118.0,0.579,802286.2,802286.2,16878,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968610,2313200.00
08/05/2017 17:30,2,4.033,ACTIVE,214.87,348.66,59.965,1501968603,"201051344001230","219011344069620",28.59,37.00,0,333.33,382.93,116.8,110.8,0.557,792936.6,792936.6,16919,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968611,2313201.00
08/05/2017 17:30,2,4.082,ACTIVE,215.77,350.77,59.959,1501968603,"201051344000582","219011344069620",28.31,37.50,0,332.73,383.53,117.1,111.1,0.557,781969.4,781969.4,16869,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968612,2313202.00
08/05/2017 17:30,2,4.035,ACTIVE,214.87,349.56,59.944,1501968603,"201051344000955","219011344069620",28.23,38.80,0,333.03,382.93,115.3,109.4,0.557,802052.5,802052.5,16894,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968613,2313203.00
08/05/2017 17:30,2,2.260,ACTIVE,212.83,411.48,59.965,1501968603,"274151322000094","219011344069620",38.61,47.00,0,394.35,440.04,87.9,82.9,0.340,868215.0,868215.0,17160,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968613,2313204.00
08/05/2017 17:30,2,4.137,ACTIVE,216.00,353.17,59.965,1501968603,"201051344000579","219011344069620",28.29,38.20,0,334.24,384.13,118.7,112.6,0.557,812259.7,812259.7,16886,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968614,2313205.00
08/05/2017 17:30,2,4.102,ACTIVE,214.87,349.86,59.959,1501968603,"201051344000890","219011344069620",28.31,39.50,0,334.24,383.53,117.7,111.6,0.539,796126.0,796126.0,16891,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968615,2313206.00
08/05/2017 17:30,2,4.021,ACTIVE,215.54,351.07,59.959,1501968603,"201051344000438","219011344069620",28.57,39.50,0,333.63,383.23,116.3,110.4,0.552,798450.7,798450.7,16873,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968616,2313207.00
08/05/2017 17:30,2,4.064,ACTIVE,215.09,357.98,59.981,1501968603,"201051344000417","219011344069620",18.35,38.20,0,318.91,388.34,75.5,71.0,0.645,713607.2,713607.2,16916,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968617,2313208.00
08/05/2017 17:30,2,3.484,ACTIVE,212.38,342.65,59.954,1501968603,"274151322000083","219011344069620",28.01,48.30,0,331.83,366.10,98.9,93.5,0.402,1040387.5,1040387.5,16788,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968618,2313209.00
08/05/2017 17:30,2,3.602,ACTIVE,213.51,345.36,59.949,1501968603,"274151322000076","219011344069620",28.63,48.00,0,334.24,370.00,104.4,98.9,0.407,1110685.3,1110685.3,16781,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968619,2313210.00
08/05/2017 17:30,2,4.131,ACTIVE,215.32,352.27,60.007,1501968603,"201051344000868","219011344069620",28.13,33.50,0,332.13,382.93,117.7,111.7,0.544,792349.4,792349.4,16905,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968620,2313211.00
08/05/2017 17:30,2,3.672,ACTIVE,212.38,344.15,59.965,1501968603,"274151322000095","219011344069620",28.67,48.30,0,332.43,367.60,106.5,100.9,0.407,1099993.0,1099993.0,16800,0,0,0,L,1151911521,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968621,2313212.00
08/05/2017 17:30,2,4.127,ACTIVE,216.00,360.38,60.018,1501968603,"201051344000988","219011344069620",18.47,32.60,0,318.00,391.34,77.2,72.6,0.654,686260.0,686260.0,16878,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968622,2313213.00
08/05/2017 17:30,2,4.172,ACTIVE,215.54,351.07,59.975,1501968603,"201051344001025","219011344069620",28.63,38.60,0,333.33,384.13,120.9,114.8,0.566,799290.2,799290.2,16877,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968622,2313214.00
08/05/2017 17:30,2,4.119,ACTIVE,216.22,351.97,59.959,1501968603,"201051344000458","219011344069620",28.31,35.60,0,334.24,383.83,118.0,112.0,0.566,803523.4,803523.4,16873,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968623,2313215.00
08/05/2017 17:30,2,4.100,ACTIVE,216.67,353.77,59.954,1501968603,"201051344000853","219011344069620",28.67,33.50,0,338.44,384.73,119.0,113.0,0.570,804845.0,804845.0,16894,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968624,2313216.00
08/05/2017 17:30,2,4.094,ACTIVE,214.87,351.67,59.954,1501968603,"201051344000685","219011344069620",28.37,38.00,0,333.03,383.83,117.7,111.6,0.583,798290.4,798290.4,16910,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968625,2313217.00
08/05/2017 17:30,2,4.131,ACTIVE,215.54,351.07,59.944,1501968603,"201051344000917","219011344069620",28.39,38.20,0,331.83,382.63,118.8,112.8,0.561,794989.7,794989.7,16906,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968626,2313218.00
08/05/2017 17:30,2,4.188,ACTIVE,215.09,350.17,59.975,1501968603,"201051344001145","219011344069620",28.07,37.30,0,332.13,382.93,119.0,112.9,0.557,802998.8,802998.8,16892,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968627,2313219.00
08/05/2017 17:30,2,4.139,ACTIVE,216.00,351.97,59.986,1501968603,"201051344000651","219011344069620",28.21,38.00,0,332.73,383.23,118.3,112.2,0.548,791933.1,791933.1,16886,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968628,2313220.00
08/05/2017 17:30,2,3.256,ACTIVE,212.16,343.55,59.970,1501968603,"274151322000088","219011344069620",28.03,43.00,0,332.13,364.59,92.3,87.2,0.354,998272.8,998272.8,16780,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968629,2313221.00
08/05/2017 17:30,2,2.309,ACTIVE,213.29,407.57,59.970,1501968603,"274151322000068","219011344069620",38.11,46.40,0,395.85,440.64,89.5,84.4,0.336,869023.0,869023.0,17172,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968630,2313222.00
08/05/2017 17:30,2,4.072,ACTIVE,215.32,349.86,59.970,1501968603,"201051344001135","219011344069620",28.55,38.00,0,333.03,383.23,117.7,111.7,0.544,787479.5,787479.5,16855,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968631,2313223.00
08/05/2017 17:30,2,4.033,ACTIVE,214.87,351.67,59.970,1501968603,"201051344000594","219011344069620",28.75,42.30,0,332.43,384.43,117.5,111.4,0.552,806898.6,806898.6,16880,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968632,2313224.00
08/05/2017 17:30,2,4.090,ACTIVE,215.77,351.37,59.970,1501968603,"201051344001203","219011344069620",28.49,38.20,0,332.73,383.53,118.0,112.0,0.561,797375.9,797375.9,16912,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968633,2313225.00
08/05/2017 17:30,2,3.328,ACTIVE,212.61,342.95,59.959,1501968603,"274151322000054","219011344069620",27.31,42.50,0,332.73,365.19,92.0,86.9,0.354,1014323.9,1014323.9,16765,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968634,2313226.00
08/05/2017 17:30,2,4.088,ACTIVE,215.54,349.86,59.975,1501968603,"201051344000867","219011344069620",28.45,36.80,0,333.03,382.63,117.8,111.8,0.530,791087.9,791087.9,16911,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968635,2313227.00
08/05/2017 17:30,2,3.922,ACTIVE,215.77,351.67,59.970,1501968603,"201051344001093","219011344069620",28.67,36.30,0,332.73,381.73,113.9,108.0,0.521,794976.3,794976.3,16914,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968636,2313228.00
08/05/2017 17:30,2,4.096,ACTIVE,215.77,352.57,59.975,1501968603,"201051344000900","219011344069620",28.55,33.00,0,332.73,383.83,118.4,112.4,0.548,812989.4,812989.4,16915,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968637,2313229.00
08/05/2017 17:30,2,3.994,ACTIVE,216.00,351.07,60.002,1501968603,"201051344000648","219011344069620",28.29,34.80,0,334.84,383.53,114.4,108.5,0.539,799726.5,799726.5,16887,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968638,2313230.00
08/05/2017 17:30,2,4.082,ACTIVE,216.00,352.87,59.959,1501968603,"201051344000569","219011344069620",28.51,34.30,0,333.33,384.13,118.0,111.9,0.557,814706.0,814706.0,16859,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968639,2313231.00
08/05/2017 17:30,2,4.121,ACTIVE,216.45,352.57,59.996,1501968603,"201051344000983","219011344069620",28.59,34.30,0,333.03,384.43,119.3,113.2,0.575,805496.4,805496.4,16891,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968640,2313232.00
08/05/2017 17:30,2,4.096,ACTIVE,216.22,352.87,59.975,1501968603,"201051344001158","219011344069620",28.03,35.20,0,333.63,382.93,116.3,110.4,0.548,789625.3,789625.3,16889,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968641,2313233.00
08/05/2017 17:30,2,3.992,ACTIVE,216.45,353.17,59.965,1501968603,"201051344000576","219011344069620",28.49,33.50,0,336.94,384.13,115.2,109.2,0.548,804167.4,804167.4,16901,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968642,2313234.00
08/05/2017 17:30,2,3.373,ACTIVE,212.38,353.47,59.970,1501968603,"274151322000087","219011344069620",27.75,57.70,0,330.63,366.70,94.8,89.6,0.336,989344.5,989344.5,17006,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501968643,2313235.00
08/05/2017 17:45,2,3.604,ACTIVE,215.77,349.86,59.986,1501969503,"201051344000645","219011344069620",28.03,33.80,0,334.84,378.42,102.2,96.7,0.473,803111.8,803111.8,16876,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969504,2313236.00
08/05/2017 17:45,2,2.830,ACTIVE,212.38,346.56,59.981,1501969503,"274151322000085","219011344069620",27.39,43.60,0,333.33,360.99,78.5,73.9,0.301,1009221.7,1009221.7,16779,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969505,2313237.00
08/05/2017 17:45,2,3.619,ACTIVE,215.32,351.67,59.981,1501969503,"201051344000633","219011344069620",28.39,37.30,0,333.63,379.32,104.0,98.4,0.504,790180.8,790180.8,16927,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969506,2313238.00
08/05/2017 17:45,2,3.553,ACTIVE,215.77,350.77,59.975,1501969503,"201051344000469","219011344069620",29.00,30.80,0,333.63,380.22,104.3,98.7,0.513,794031.3,794031.3,16893,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969507,2313239.00
08/05/2017 17:45,2,3.600,ACTIVE,214.41,348.96,59.986,1501969503,"201051344000646","219011344069620",28.67,37.50,0,333.63,379.62,104.5,99.0,0.499,788486.0,788486.0,16881,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969508,2313240.00
08/05/2017 17:45,2,2.914,ACTIVE,212.16,340.85,59.975,1501969503,"274151322000052","219011344069620",28.23,45.30,0,330.33,362.19,83.3,78.5,0.323,1051017.2,1051017.2,16777,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969509,2313241.00
08/05/2017 17:45,2,3.807,ACTIVE,215.32,351.07,59.975,1501969503,"201051344000585","219011344069620",28.73,36.00,0,332.43,379.92,110.7,105.0,0.517,802314.1,802314.1,16879,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969510,2313242.00
08/05/2017 17:45,2,3.549,ACTIVE,214.19,348.36,59.991,1501969503,"201051344001230","219011344069620",28.67,36.30,0,333.63,376.62,103.1,97.6,0.491,792962.6,792962.6,16920,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969510,2313243.00
08/05/2017 17:45,2,3.559,ACTIVE,215.32,351.67,59.991,1501969503,"201051344000582","219011344069620",28.67,36.80,0,333.03,379.32,103.4,97.9,0.482,781995.4,781995.4,16870,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969511,2313244.00
08/05/2017 17:45,2,3.504,ACTIVE,214.41,348.36,59.991,1501969503,"201051344000955","219011344069620",28.67,38.00,0,333.33,377.82,101.8,96.3,0.482,802078.2,802078.2,16895,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969512,2313245.00
08/05/2017 17:45,2,1.912,ACTIVE,212.16,423.81,59.981,1501969503,"274151322000094","219011344069620",38.57,43.40,0,394.05,453.86,74.6,70.1,0.521,868234.1,868234.1,17161,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969513,2313246.00
08/05/2017 17:45,2,3.607,ACTIVE,215.77,350.47,59.991,1501969503,"201051344000579","219011344069620",28.80,37.00,0,334.54,379.02,105.2,99.7,0.495,812286.2,812286.2,16887,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969514,2313247.00
08/05/2017 17:45,2,3.611,ACTIVE,214.41,348.06,59.986,1501969503,"201051344000890","219011344069620",28.45,38.80,0,333.33,380.22,104.1,98.5,0.477,796152.2,796152.2,16892,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969515,2313248.00
08/05/2017 17:45,2,3.566,ACTIVE,215.09,350.17,59.991,1501969503,"201051344000438","219011344069620",28.43,38.20,0,333.63,378.72,102.7,97.2,0.495,798476.6,798476.6,16874,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969516,2313249.00
08/05/2017 17:45,2,3.555,ACTIVE,214.64,354.97,59.991,1501969503,"201051344000417","219011344069620",18.57,36.00,0,332.73,388.64,66.8,62.6,0.575,713623.8,713623.8,16917,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969517,2313250.00
08/05/2017 17:45,2,2.979,ACTIVE,211.70,352.57,59.970,1501969503,"274151322000083","219011344069620",28.29,46.00,0,332.43,362.19,85.4,80.5,0.345,1040409.3,1040409.3,16789,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969518,2313251.00
08/05/2017 17:45,2,3.051,ACTIVE,212.83,342.05,59.975,1501969503,"274151322000076","219011344069620",29.12,45.80,0,334.24,363.99,90.0,85.0,0.349,1110708.2,1110708.2,16782,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969519,2313252.00
08/05/2017 17:45,2,3.578,ACTIVE,214.87,348.36,59.975,1501969503,"201051344000868","219011344069620",28.65,32.60,0,332.73,379.02,103.8,98.3,0.482,792375.6,792375.6,16906,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969520,2313253.00
08/05/2017 17:45,2,3.158,ACTIVE,211.93,351.07,59.991,1501969503,"274151322000095","219011344069620",28.84,46.20,0,332.73,364.29,92.2,87.0,0.349,1100016.5,1100016.5,16801,0,0,0,L,1151911521,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969521,2313254.00
08/05/2017 17:45,2,3.619,ACTIVE,215.77,358.28,59.986,1501969503,"201051344000988","219011344069620",18.65,30.80,0,333.33,392.25,68.4,64.1,0.588,686277.1,686277.1,16879,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969522,2313255.00
08/05/2017 17:45,2,3.684,ACTIVE,215.09,348.36,59.981,1501969503,"201051344001025","219011344069620",28.75,37.50,0,334.24,379.92,107.2,101.6,0.495,799317.2,799317.2,16878,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969522,2313256.00
