ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 17:45,2,3.580,ACTIVE,215.77,349.86,59.981,1501969503,"201051344000458","219011344069620",28.78,34.30,0,334.24,379.62,104.3,98.7,0.508,803549.8,803549.8,16874,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969523,2313257.00
08/05/2017 17:45,2,3.605,ACTIVE,216.22,351.97,59.949,1501969503,"201051344000853","219011344069620",28.75,33.00,0,338.14,380.82,105.1,99.5,0.495,804871.5,804871.5,16895,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969524,2313258.00
08/05/2017 17:45,2,3.598,ACTIVE,214.64,350.17,59.986,1501969503,"201051344000685","219011344069620",28.51,37.00,0,333.33,379.62,103.8,98.3,0.517,798316.6,798316.6,16911,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969525,2313259.00
08/05/2017 17:45,2,3.656,ACTIVE,215.32,349.56,59.986,1501969503,"201051344000917","219011344069620",28.45,37.00,0,332.43,379.62,105.3,99.7,0.508,795016.2,795016.2,16907,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969526,2313260.00
08/05/2017 17:45,2,3.646,ACTIVE,214.64,348.36,59.975,1501969503,"201051344001145","219011344069620",28.63,36.00,0,334.24,379.32,105.8,100.2,0.491,803025.4,803025.4,16893,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969527,2313261.00
08/05/2017 17:45,2,3.633,ACTIVE,215.54,351.07,59.965,1501969503,"201051344000651","219011344069620",28.49,36.80,0,333.63,378.72,104.7,99.2,0.491,791959.5,791959.5,16887,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969528,2313262.00
08/05/2017 17:45,2,2.791,ACTIVE,211.93,340.85,59.975,1501969503,"274151322000088","219011344069620",28.03,41.80,0,332.13,360.99,79.2,74.5,0.301,998293.0,998293.0,16781,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969529,2313263.00
08/05/2017 17:45,2,1.914,ACTIVE,212.83,434.93,59.975,1501969503,"274151322000068","219011344069620",38.96,44.00,0,390.74,451.46,75.6,71.0,0.530,869042.4,869042.4,17173,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969530,2313264.00
08/05/2017 17:45,2,3.604,ACTIVE,215.09,348.96,59.959,1501969503,"201051344001135","219011344069620",28.61,37.00,0,334.54,379.02,104.4,98.9,0.499,787505.8,787505.8,16856,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969531,2313265.00
08/05/2017 17:45,2,3.574,ACTIVE,214.64,348.96,59.975,1501969503,"201051344000594","219011344069620",28.80,40.60,0,332.73,380.82,104.2,98.7,0.486,806924.8,806924.8,16881,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969532,2313266.00
08/05/2017 17:45,2,3.590,ACTIVE,215.54,348.36,59.975,1501969503,"201051344001203","219011344069620",28.71,37.00,0,333.63,378.72,104.5,98.9,0.495,797402.2,797402.2,16913,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969533,2313267.00
08/05/2017 17:45,2,2.842,ACTIVE,212.16,351.37,59.970,1501969503,"274151322000054","219011344069620",27.59,41.30,0,332.43,361.29,79.4,74.7,0.305,1014344.1,1014344.1,16766,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969534,2313268.00
08/05/2017 17:45,2,3.566,ACTIVE,215.32,348.96,59.981,1501969503,"201051344000867","219011344069620",28.77,36.00,0,333.63,378.12,104.0,98.4,0.477,791114.1,791114.1,16912,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969535,2313269.00
08/05/2017 17:45,2,3.430,ACTIVE,215.32,349.56,59.970,1501969503,"201051344001093","219011344069620",28.78,35.20,0,333.33,377.22,100.1,94.7,0.455,795001.6,795001.6,16915,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969535,2313270.00
08/05/2017 17:45,2,3.602,ACTIVE,215.32,349.86,59.975,1501969503,"201051344000900","219011344069620",28.61,32.60,0,333.63,379.02,104.5,98.9,0.486,813015.8,813015.8,16916,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969536,2313271.00
08/05/2017 17:45,2,3.479,ACTIVE,215.54,349.56,59.981,1501969503,"201051344000648","219011344069620",28.57,33.50,0,334.54,378.42,100.7,95.3,0.482,799751.9,799751.9,16888,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969537,2313272.00
08/05/2017 17:45,2,3.586,ACTIVE,215.54,350.47,60.012,1501969503,"201051344000569","219011344069620",28.65,34.00,0,333.93,379.32,104.1,98.5,0.491,814732.3,814732.3,16860,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969538,2313273.00
08/05/2017 17:45,2,3.645,ACTIVE,215.77,349.56,60.018,1501969503,"201051344000983","219011344069620",28.55,33.80,0,333.03,379.92,105.4,99.8,0.504,805523.1,805523.1,16892,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969539,2313274.00
08/05/2017 17:45,2,3.566,ACTIVE,215.54,350.47,59.975,1501969503,"201051344001158","219011344069620",28.51,35.20,0,333.63,378.42,103.0,97.5,0.486,789651.3,789651.3,16890,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969540,2313275.00
08/05/2017 17:45,2,3.471,ACTIVE,215.77,351.37,59.970,1501969503,"201051344000576","219011344069620",28.80,32.80,0,334.54,379.02,101.2,95.8,0.477,804193.0,804193.0,16902,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969541,2313276.00
08/05/2017 17:45,2,2.836,ACTIVE,212.16,349.56,59.975,1501969503,"274151322000087","219011344069620",28.33,56.30,0,331.53,361.59,81.5,76.7,0.296,989365.3,989365.3,17007,0,0,0,L,1151911521,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501969542,2313277.00
08/05/2017 18:00,2,3.066,ACTIVE,215.32,348.66,59.981,1501970404,"201051344000645","219011344069620",28.35,33.00,0,334.84,373.91,88.0,83.0,0.407,803134.2,803134.2,16877,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970405,2313278.00
08/05/2017 18:00,2,2.338,ACTIVE,212.16,359.48,59.981,1501970404,"274151322000085","219011344069620",27.55,39.30,0,329.43,376.62,65.3,61.1,0.451,1009238.6,1009238.6,16780,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970406,2313279.00
08/05/2017 18:00,2,3.059,ACTIVE,214.87,350.47,59.981,1501970404,"201051344000633","219011344069620",28.88,35.80,0,333.93,374.81,89.6,84.6,0.433,790203.6,790203.6,16928,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970407,2313280.00
08/05/2017 18:00,2,3.033,ACTIVE,215.32,349.26,59.981,1501970404,"201051344000469","219011344069620",29.06,31.00,0,333.93,374.81,89.3,84.3,0.415,794054.2,794054.2,16894,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970408,2313281.00
08/05/2017 18:00,2,3.086,ACTIVE,214.19,346.86,59.986,1501970404,"201051344000646","219011344069620",28.75,35.80,0,333.63,374.51,89.8,84.8,0.429,788509.0,788509.0,16882,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970409,2313282.00
08/05/2017 18:00,2,2.412,ACTIVE,212.16,360.08,59.981,1501970404,"274151322000052","219011344069620",28.39,40.80,0,327.62,377.52,69.4,65.0,0.477,1051035.0,1051035.0,16778,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970410,2313283.00
08/05/2017 18:00,2,3.328,ACTIVE,215.09,348.96,59.996,1501970404,"201051344000585","219011344069620",28.37,35.20,0,333.93,376.31,95.6,90.3,0.442,802338.5,802338.5,16880,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970411,2313284.00
08/05/2017 18:00,2,3.008,ACTIVE,213.96,345.36,59.965,1501970404,"201051344001230","219011344069620",29.00,35.20,0,332.73,371.81,88.4,83.4,0.420,792985.2,792985.2,16921,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970411,2313285.00
08/05/2017 18:00,2,3.047,ACTIVE,215.09,347.76,60.018,1501970404,"201051344000582","219011344069620",28.77,35.80,0,334.24,375.71,88.7,83.7,0.415,782018.1,782018.1,16871,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970412,2313286.00
08/05/2017 18:00,2,3.025,ACTIVE,214.19,346.86,60.007,1501970404,"201051344000955","219011344069620",28.45,37.00,0,333.33,372.41,87.2,82.3,0.411,802100.5,802100.5,16896,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970413,2313287.00
08/05/2017 18:00,2,1.533,ACTIVE,212.16,427.41,59.986,1501970404,"274151322000094","219011344069620",39.60,40.00,0,384.13,448.45,61.8,57.7,0.438,868250.1,868250.1,17162,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970414,2313288.00
08/05/2017 18:00,2,3.119,ACTIVE,215.09,347.76,59.986,1501970404,"201051344000579","219011344069620",28.69,36.30,0,334.54,374.51,90.6,85.5,0.424,812309.3,812309.3,16888,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970415,2313289.00
08/05/2017 18:00,2,3.111,ACTIVE,214.19,346.56,59.986,1501970404,"201051344000890","219011344069620",28.39,37.50,0,333.63,374.51,89.4,84.4,0.411,796175.0,796175.0,16893,0,0,0,L,1122011218,0,122.91,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970416,2313290.00
08/05/2017 18:00,2,3.033,ACTIVE,214.64,347.16,59.975,1501970404,"201051344000438","219011344069620",28.71,37.00,0,334.54,375.41,88.2,83.2,0.420,798499.1,798499.1,16875,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970418,2313291.00
08/05/2017 18:00,2,3.068,ACTIVE,214.41,351.97,59.981,1501970404,"201051344000417","219011344069620",18.49,34.50,0,332.13,382.93,57.5,53.6,0.495,713638.3,713638.3,16918,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970419,2313292.00
08/05/2017 18:00,2,2.484,ACTIVE,211.48,360.38,59.981,1501970404,"274151322000083","219011344069620",28.45,42.00,0,327.62,377.52,71.6,67.2,0.508,1040427.7,1040427.7,16790,0,0,0,L,1151911521,0,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970419,2313293.00
08/05/2017 18:00,2,2.535,ACTIVE,212.16,348.96,59.981,1501970404,"274151322000076","219011344069620",29.14,42.30,0,328.82,377.22,74.9,70.3,0.530,1110727.6,1110727.6,16783,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970420,2313294.00
08/05/2017 18:00,2,3.051,ACTIVE,214.41,347.76,59.986,1501970404,"201051344000868","219011344069620",28.73,31.50,0,333.93,374.81,88.8,83.8,0.411,792398.3,792398.3,16907,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970421,2313295.00
08/05/2017 18:00,2,2.631,ACTIVE,211.70,356.48,59.986,1501970404,"274151322000095","219011344069620",28.96,44.30,0,329.43,376.31,77.2,72.6,0.539,1100036.4,1100036.4,16802,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970422,2313296.00
08/05/2017 18:00,2,3.119,ACTIVE,215.32,354.97,60.018,1501970404,"201051344000988","219011344069620",18.51,29.80,0,334.24,385.93,58.5,54.5,0.495,686291.9,686291.9,16880,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970423,2313297.00
08/05/2017 18:00,2,3.207,ACTIVE,214.87,347.16,60.049,1501970404,"201051344001025","219011344069620",28.35,35.80,0,334.54,376.01,92.1,86.9,0.420,799340.8,799340.8,16879,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970424,2313298.00
08/05/2017 18:00,2,3.104,ACTIVE,215.09,347.46,59.991,1501970404,"201051344000458","219011344069620",28.51,33.80,0,334.54,374.21,89.7,84.6,0.433,803572.7,803572.7,16875,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970425,2313299.00
08/05/2017 18:00,2,3.113,ACTIVE,215.77,350.17,59.975,1501970404,"201051344000853","219011344069620",28.59,32.40,0,336.94,375.71,90.1,85.1,0.433,804894.5,804894.5,16896,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970426,2313300.00
08/05/2017 18:00,2,3.072,ACTIVE,214.41,347.46,59.981,1501970404,"201051344000685","219011344069620",28.71,36.00,0,333.63,374.81,89.3,84.3,0.446,798339.4,798339.4,16912,0,0,0,L,1122011218,0,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970427,2313301.00
08/05/2017 18:00,2,3.133,ACTIVE,214.87,347.76,60.028,1501970404,"201051344000917","219011344069620",28.55,37.00,0,332.73,375.41,90.6,85.5,0.438,795039.4,795039.4,16908,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970428,2313302.00
08/05/2017 18:00,2,3.119,ACTIVE,214.64,347.76,59.996,1501970404,"201051344001145","219011344069620",28.84,35.00,0,334.54,375.41,91.2,86.1,0.424,803048.6,803048.6,16894,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970428,2313303.00
08/05/2017 18:00,2,3.109,ACTIVE,215.32,348.36,59.954,1501970404,"201051344000651","219011344069620",28.51,35.60,0,334.24,375.11,89.9,84.8,0.407,791982.4,791982.4,16888,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970429,2313304.00
08/05/2017 18:00,2,2.289,ACTIVE,211.93,360.08,59.975,1501970404,"274151322000088","219011344069620",28.11,37.30,0,328.22,376.62,65.1,60.9,0.451,998309.9,998309.9,16782,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970430,2313305.00
08/05/2017 18:00,2,1.650,ACTIVE,213.06,406.07,59.970,1501970404,"274151322000068","219011344069620",37.75,40.20,0,387.44,450.86,63.2,59.1,0.429,869058.6,869058.6,17174,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970431,2313306.00
08/05/2017 18:00,2,3.105,ACTIVE,214.64,346.86,59.991,1501970404,"201051344001135","219011344069620",28.51,36.00,0,334.24,374.81,89.6,84.6,0.415,787528.7,787528.7,16857,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970432,2313307.00
08/05/2017 18:00,2,3.072,ACTIVE,214.19,348.06,59.986,1501970404,"201051344000594","219011344069620",28.78,38.80,0,333.93,374.81,89.5,84.5,0.420,806947.7,806947.7,16882,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970433,2313308.00
08/05/2017 18:00,2,3.104,ACTIVE,215.09,348.36,59.986,1501970404,"201051344001203","219011344069620",28.39,36.00,0,333.93,374.81,89.2,84.2,0.429,797425.1,797425.1,16914,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970434,2313309.00
08/05/2017 18:00,2,2.348,ACTIVE,212.38,360.69,59.991,1501970404,"274151322000054","219011344069620",27.63,37.00,0,327.92,377.52,65.7,61.4,0.446,1014361.1,1014361.1,16767,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970435,2313310.00
08/05/2017 18:00,2,3.076,ACTIVE,214.87,347.16,60.007,1501970404,"201051344000867","219011344069620",28.63,35.20,0,334.54,374.21,89.2,84.2,0.411,791136.9,791136.9,16913,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970436,2313311.00
08/05/2017 18:00,2,2.943,ACTIVE,214.87,348.66,60.018,1501970404,"201051344001093","219011344069620",28.51,35.00,0,333.33,373.61,85.0,80.1,0.389,795023.5,795023.5,16916,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970437,2313312.00
08/05/2017 18:00,2,3.064,ACTIVE,215.09,348.66,59.991,1501970404,"201051344000900","219011344069620",28.78,32.00,0,333.93,374.51,89.4,84.3,0.407,813038.6,813038.6,16917,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970438,2313313.00
08/05/2017 18:00,2,2.943,ACTIVE,215.09,348.06,59.996,1501970404,"201051344000648","219011344069620",28.90,32.80,0,334.54,374.21,86.2,81.2,0.411,799773.9,799773.9,16889,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970439,2313314.00
08/05/2017 18:00,2,3.053,ACTIVE,215.09,348.96,59.991,1501970404,"201051344000569","219011344069620",29.00,32.60,0,333.63,374.81,89.7,84.6,0.424,814755.1,814755.1,16861,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970440,2313315.00
08/05/2017 18:00,2,3.107,ACTIVE,215.32,348.96,59.970,1501970404,"201051344000983","219011344069620",28.94,32.60,0,333.03,375.11,91.1,86.0,0.442,805546.3,805546.3,16893,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970441,2313316.00
08/05/2017 18:00,2,3.086,ACTIVE,215.09,346.86,60.012,1501970404,"201051344001158","219011344069620",28.29,34.30,0,333.33,374.51,88.4,83.4,0.420,789673.9,789673.9,16891,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970442,2313317.00
08/05/2017 18:00,2,2.955,ACTIVE,215.77,349.86,60.002,1501970404,"201051344000576","219011344069620",28.92,32.00,0,333.93,374.21,86.5,81.6,0.407,804215.1,804215.1,16903,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970442,2313318.00
08/05/2017 18:00,2,2.369,ACTIVE,212.38,350.77,59.991,1501970404,"274151322000087","219011344069620",28.23,50.00,0,327.62,376.62,67.8,63.5,0.442,989382.8,989382.8,17008,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501970443,2313319.00
08/05/2017 18:15,2,2.551,ACTIVE,214.64,358.28,59.959,1501971303,"201051344000645","219011344069620",28.37,29.80,0,319.51,389.24,73.3,68.8,0.610,803153.2,803153.2,16878,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971304,2313320.00
08/05/2017 18:15,2,1.852,ACTIVE,212.16,342.65,59.954,1501971303,"274151322000085","219011344069620",27.71,37.00,0,333.33,371.51,51.9,48.2,0.345,1009252.1,1009252.1,16781,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971305,2313321.00
08/05/2017 18:15,2,2.561,ACTIVE,214.41,360.08,59.949,1501971303,"201051344000633","219011344069620",29.00,32.60,0,318.00,390.44,75.2,70.7,0.650,790222.9,790222.9,16929,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971306,2313322.00
08/05/2017 18:15,2,2.549,ACTIVE,214.64,359.18,59.954,1501971303,"201051344000469","219011344069620",29.00,28.50,0,318.30,390.44,74.9,70.4,0.636,794073.4,794073.4,16895,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971307,2313323.00
08/05/2017 18:15,2,2.598,ACTIVE,213.74,358.28,59.954,1501971303,"201051344000646","219011344069620",28.61,33.80,0,316.80,388.64,75.3,70.7,0.632,788528.3,788528.3,16883,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971308,2313324.00
08/05/2017 18:15,2,1.924,ACTIVE,211.48,343.25,59.949,1501971303,"274151322000052","219011344069620",28.53,37.80,0,333.03,373.61,55.6,51.8,0.389,1051049.6,1051049.6,16779,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971309,2313325.00
08/05/2017 18:15,2,2.797,ACTIVE,214.64,348.66,59.959,1501971303,"201051344000585","219011344069620",28.78,34.00,0,334.24,371.51,81.5,76.8,0.376,802359.2,802359.2,16881,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971310,2313326.00
08/05/2017 18:15,2,2.490,ACTIVE,213.51,355.88,59.965,1501971303,"201051344001230","219011344069620",29.26,32.80,0,318.61,386.53,73.8,69.3,0.623,793004.2,793004.2,16922,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971310,2313327.00
08/05/2017 18:15,2,2.596,ACTIVE,214.64,359.48,59.965,1501971303,"201051344000582","219011344069620",28.41,34.80,0,318.61,389.84,74.7,70.2,0.623,782037.2,782037.2,16872,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971311,2313328.00
08/05/2017 18:15,2,2.490,ACTIVE,213.74,356.18,59.949,1501971303,"201051344000955","219011344069620",28.78,35.20,0,318.30,387.14,72.6,68.2,0.614,802119.2,802119.2,16897,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971312,2313329.00
08/05/2017 18:15,2,1.299,ACTIVE,211.70,413.59,59.959,1501971303,"274151322000094","219011344069620",37.69,37.80,0,333.03,447.55,49.4,45.7,0.336,868263.0,868263.0,17163,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971313,2313330.00
08/05/2017 18:15,2,2.617,ACTIVE,214.64,360.08,59.954,1501971303,"201051344000579","219011344069620",28.77,33.80,0,318.91,390.44,76.3,71.7,0.641,812328.8,812328.8,16889,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971314,2313331.00
08/05/2017 18:15,2,2.564,ACTIVE,213.74,357.38,59.954,1501971303,"201051344000890","219011344069620",28.84,35.00,0,320.11,388.04,74.9,70.3,0.619,796194.3,796194.3,16894,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971315,2313332.00
08/05/2017 18:15,2,2.488,ACTIVE,214.41,357.68,59.949,1501971303,"201051344000438","219011344069620",29.16,35.60,0,317.10,389.84,73.5,69.0,0.623,798518.1,798518.1,16876,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971316,2313333.00
08/05/2017 18:15,2,2.553,ACTIVE,213.96,351.07,59.970,1501971303,"201051344000417","219011344069620",18.65,33.00,0,332.13,376.62,48.2,44.6,0.411,713650.5,713650.5,16919,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971317,2313334.00
08/05/2017 18:15,2,1.998,ACTIVE,211.48,346.56,59.949,1501971303,"274151322000083","219011344069620",28.41,38.60,0,332.73,374.21,57.4,53.5,0.411,1040442.7,1040442.7,16791,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971318,2313335.00
08/05/2017 18:15,2,2.021,ACTIVE,212.61,354.37,59.981,1501971303,"274151322000076","219011344069620",29.06,38.20,0,334.54,376.31,59.5,55.5,0.411,1110743.2,1110743.2,16784,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971319,2313336.00
08/05/2017 18:15,2,2.537,ACTIVE,213.96,357.98,59.959,1501971303,"201051344000868","219011344069620",28.92,28.50,0,318.91,388.34,74.3,69.8,0.601,792417.5,792417.5,16908,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971319,2313337.00
08/05/2017 18:15,2,2.123,ACTIVE,211.48,345.36,59.949,1501971303,"274151322000095","219011344069620",28.80,39.30,0,332.43,376.92,61.8,57.8,0.424,1100052.6,1100052.6,16803,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971320,2313338.00
08/05/2017 18:15,2,2.566,ACTIVE,214.64,354.07,59.954,1501971303,"201051344000988","219011344069620",18.91,28.50,0,333.63,380.22,49.1,45.5,0.415,686304.3,686304.3,16881,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971321,2313339.00
08/05/2017 18:15,2,2.639,ACTIVE,214.19,358.28,59.954,1501971303,"201051344001025","219011344069620",28.86,35.00,0,317.70,389.84,77.1,72.5,0.636,799360.7,799360.7,16880,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971322,2313340.00
08/05/2017 18:15,2,2.561,ACTIVE,214.41,358.88,59.981,1501971303,"201051344000458","219011344069620",28.96,31.00,0,315.60,390.14,75.1,70.6,0.645,803592.0,803592.0,16876,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971323,2313341.00
08/05/2017 18:15,2,2.543,ACTIVE,214.87,360.08,59.896,1501971303,"201051344000853","219011344069620",29.30,29.80,0,319.81,391.34,75.5,70.9,0.645,804914.0,804914.0,16897,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971324,2313342.00
08/05/2017 18:15,2,2.523,ACTIVE,213.96,359.18,59.959,1501971303,"201051344000685","219011344069620",29.10,34.00,0,317.10,389.24,74.3,69.8,0.654,798358.6,798358.6,16913,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971325,2313343.00
08/05/2017 18:15,2,2.613,ACTIVE,214.19,359.48,59.922,1501971303,"201051344000917","219011344069620",28.67,35.20,0,317.70,389.84,75.8,71.3,0.636,795058.9,795058.9,16909,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971326,2313344.00
08/05/2017 18:15,2,2.611,ACTIVE,213.96,358.58,59.928,1501971303,"201051344001145","219011344069620",28.86,33.00,0,317.70,388.94,76.3,71.8,0.628,803068.3,803068.3,16895,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971327,2313345.00
08/05/2017 18:15,2,2.592,ACTIVE,214.64,359.18,59.917,1501971303,"201051344000651","219011344069620",28.55,34.50,0,318.00,389.54,75.0,70.4,0.619,792001.8,792001.8,16889,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971328,2313346.00
08/05/2017 18:15,2,1.789,ACTIVE,211.48,345.36,59.965,1501971303,"274151322000088","219011344069620",28.23,34.80,0,332.73,371.21,51.1,47.4,0.354,998323.4,998323.4,16783,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971328,2313347.00
08/05/2017 18:15,2,1.289,ACTIVE,212.38,413.29,59.944,1501971303,"274151322000068","219011344069620",38.23,37.50,0,384.73,451.46,50.0,46.4,0.345,869071.7,869071.7,17175,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971329,2313348.00
08/05/2017 18:15,2,2.572,ACTIVE,213.96,357.68,59.965,1501971303,"201051344001135","219011344069620",28.75,34.50,0,320.71,388.34,74.9,70.4,0.619,787547.9,787547.9,16858,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971330,2313349.00
08/05/2017 18:15,2,2.557,ACTIVE,213.51,358.88,59.970,1501971303,"201051344000594","219011344069620",28.88,35.80,0,318.30,389.24,74.9,70.4,0.632,806967.0,806967.0,16883,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971331,2313350.00
08/05/2017 18:15,2,2.555,ACTIVE,214.41,357.38,60.028,1501971303,"201051344001203","219011344069620",28.78,34.00,0,318.61,389.54,74.5,69.9,0.623,797444.3,797444.3,16915,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971332,2313351.00
08/05/2017 18:15,2,1.848,ACTIVE,211.70,343.55,59.933,1501971303,"274151322000054","219011344069620",27.79,35.00,0,332.73,372.11,52.0,48.3,0.362,1014374.8,1014374.8,16768,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971333,2313352.00
08/05/2017 18:15,2,2.564,ACTIVE,214.19,357.98,59.991,1501971303,"201051344000867","219011344069620",28.77,31.80,0,318.61,388.04,74.7,70.2,0.614,791156.2,791156.2,16914,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971334,2313353.00
08/05/2017 18:15,2,2.383,ACTIVE,214.41,357.68,59.949,1501971303,"201051344001093","219011344069620",29.16,32.40,0,318.30,388.94,70.4,66.0,0.570,795041.7,795041.7,16917,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971335,2313354.00
08/05/2017 18:15,2,2.539,ACTIVE,214.19,358.58,59.970,1501971303,"201051344000900","219011344069620",28.88,28.50,0,317.70,389.54,74.3,69.8,0.623,813057.8,813057.8,16918,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971336,2313355.00
08/05/2017 18:15,2,2.430,ACTIVE,214.41,358.58,59.970,1501971303,"201051344000648","219011344069620",29.14,29.30,0,318.30,389.54,71.7,67.2,0.605,799792.4,799792.4,16890,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971337,2313356.00
08/05/2017 18:15,2,2.523,ACTIVE,214.41,358.88,59.965,1501971303,"201051344000569","219011344069620",29.16,30.30,0,316.50,390.14,74.5,70.0,0.632,814774.4,814774.4,16862,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971338,2313357.00
08/05/2017 18:15,2,2.566,ACTIVE,214.41,359.48,59.954,1501971303,"201051344000983","219011344069620",29.26,30.50,0,316.80,389.84,76.1,71.5,0.645,805565.9,805565.9,16894,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971340,2313358.00
08/05/2017 18:15,2,2.533,ACTIVE,214.64,358.58,59.922,1501971303,"201051344001158","219011344069620",28.67,31.30,0,318.91,389.54,73.6,69.1,0.619,789692.9,789692.9,16892,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971341,2313359.00
08/05/2017 18:15,2,2.424,ACTIVE,214.64,359.78,59.928,1501971303,"201051344000576","219011344069620",29.20,28.50,0,317.10,389.84,71.7,67.3,0.601,804233.7,804233.7,16904,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971341,2313360.00
08/05/2017 18:15,2,1.869,ACTIVE,211.93,351.37,59.959,1501971303,"274151322000087","219011344069620",28.29,46.40,0,332.73,372.41,53.6,49.8,0.354,989396.9,989396.9,17009,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501971342,2313361.00
08/05/2017 18:30,2,2.020,ACTIVE,214.19,353.77,60.002,1501972203,"201051344000645","219011344069620",28.55,27.00,0,333.93,389.24,58.4,54.4,0.482,803168.5,803168.5,16879,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972204,2313362.00
08/05/2017 18:30,2,1.375,ACTIVE,211.70,339.65,60.002,1501972203,"274151322000085","219011344069620",28.07,34.50,0,332.73,363.39,39.1,35.8,0.256,1009262.6,1009262.6,16782,0,0,0,L,1151911521,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972205,2313363.00
08/05/2017 18:30,2,2.049,ACTIVE,213.96,355.58,60.002,1501972203,"201051344000633","219011344069620",29.02,29.50,0,334.24,390.74,60.3,56.3,0.513,790238.6,790238.6,16930,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972206,2313364.00
08/05/2017 18:30,2,2.020,ACTIVE,214.19,354.37,60.007,1501972203,"201051344000469","219011344069620",29.18,26.00,0,335.44,390.44,59.7,55.7,0.504,794089.1,794089.1,16896,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972207,2313365.00
08/05/2017 18:30,2,2.080,ACTIVE,213.29,353.17,60.007,1501972203,"201051344000646","219011344069620",28.82,31.00,0,333.33,388.34,60.8,56.7,0.508,788544.1,788544.1,16884,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972208,2313366.00
08/05/2017 18:30,2,1.445,ACTIVE,211.03,348.06,60.002,1501972203,"274151322000052","219011344069620",28.45,35.00,0,332.43,365.19,41.7,38.4,0.274,1051060.7,1051060.7,16780,0,0,0,L,1151911521,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972209,2313367.00
08/05/2017 18:30,2,2.223,ACTIVE,214.19,355.58,60.007,1501972203,"201051344000585","219011344069620",29.50,30.50,0,318.61,389.84,66.4,62.2,0.552,802376.5,802376.5,16882,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972210,2313368.00
08/05/2017 18:30,2,2.002,ACTIVE,213.74,351.37,60.055,1501972203,"201051344001230","219011344069620",29.18,30.00,0,331.53,386.83,59.2,55.2,0.499,793019.7,793019.7,16923,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972211,2313369.00
08/05/2017 18:30,2,2.070,ACTIVE,214.19,354.67,59.986,1501972203,"201051344000582","219011344069620",28.71,31.30,0,334.24,390.74,60.2,56.2,0.495,782052.9,782052.9,16873,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972211,2313370.00
08/05/2017 18:30,2,1.992,ACTIVE,213.51,352.57,60.012,1501972203,"201051344000955","219011344069620",28.67,32.60,0,333.63,385.63,57.9,53.9,0.495,802134.3,802134.3,16898,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972212,2313371.00
08/05/2017 18:30,2,0.971,ACTIVE,211.48,408.78,60.007,1501972203,"274151322000094","219011344069620",37.81,35.80,0,333.93,438.83,37.4,34.2,0.256,868272.8,868272.8,17164,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972213,2313372.00
08/05/2017 18:30,2,2.066,ACTIVE,213.96,354.37,60.012,1501972203,"201051344000579","219011344069620",29.30,30.30,0,336.04,391.04,61.4,57.3,0.504,812344.8,812344.8,16890,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972214,2313373.00
08/05/2017 18:30,2,2.055,ACTIVE,213.74,351.97,60.039,1501972203,"201051344000890","219011344069620",29.12,32.00,0,332.13,388.04,60.6,56.6,0.491,796210.1,796210.1,16895,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972215,2313374.00
08/05/2017 18:30,2,2.004,ACTIVE,214.19,353.77,60.034,1501972203,"201051344000438","219011344069620",29.12,32.60,0,334.54,389.24,59.2,55.2,0.504,798533.5,798533.5,16877,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972216,2313375.00
08/05/2017 18:30,2,2.047,ACTIVE,213.74,348.06,59.954,1501972203,"201051344000417","219011344069620",18.77,31.00,0,333.33,372.11,38.9,35.6,0.327,713660.5,713660.5,16920,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972217,2313376.00
08/05/2017 18:30,2,1.516,ACTIVE,211.25,351.37,60.012,1501972203,"274151322000083","219011344069620",28.41,35.80,0,331.53,366.10,43.6,40.2,0.309,1040454.3,1040454.3,16792,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972218,2313377.00
08/05/2017 18:30,2,1.510,ACTIVE,212.16,347.76,59.996,1501972203,"274151322000076","219011344069620",29.20,35.00,0,333.93,367.30,44.7,41.2,0.314,1110755.2,1110755.2,16785,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972219,2313378.00
08/05/2017 18:30,2,2.023,ACTIVE,213.29,353.17,60.002,1501972203,"201051344000868","219011344069620",29.02,26.00,0,334.84,388.34,59.5,55.5,0.486,792433.0,792433.0,16909,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972220,2313379.00
08/05/2017 18:30,2,1.592,ACTIVE,211.25,343.55,60.002,1501972203,"274151322000095","219011344069620",29.16,36.30,0,331.53,367.60,47.0,43.4,0.327,1100065.2,1100065.2,16804,0,0,0,L,1151911521,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972221,2313380.00
08/05/2017 18:30,2,2.066,ACTIVE,213.74,350.17,59.996,1501972203,"201051344000988","219011344069620",18.81,26.30,0,335.74,376.01,39.4,36.1,0.331,686314.5,686314.5,16882,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972221,2313381.00
08/05/2017 18:30,2,2.127,ACTIVE,213.74,354.07,60.018,1501972203,"201051344001025","219011344069620",29.14,31.30,0,333.93,389.54,62.8,58.7,0.513,799377.0,799377.0,16881,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972222,2313382.00
08/05/2017 18:30,2,2.049,ACTIVE,213.96,353.47,59.996,1501972203,"201051344000458","219011344069620",28.98,28.00,0,335.74,389.24,60.2,56.2,0.508,803607.7,803607.7,16877,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972223,2313383.00
08/05/2017 18:30,2,2.043,ACTIVE,214.41,355.88,59.949,1501972203,"201051344000853","219011344069620",29.16,27.00,0,335.74,394.65,60.4,56.3,0.508,804929.8,804929.8,16898,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972224,2313384.00
08/05/2017 18:30,2,2.037,ACTIVE,213.96,354.07,60.023,1501972203,"201051344000685","219011344069620",29.04,31.00,0,333.63,388.34,59.9,55.9,0.530,798374.2,798374.2,16914,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972225,2313385.00
08/05/2017 18:30,2,2.090,ACTIVE,213.74,354.37,60.002,1501972203,"201051344000917","219011344069620",29.06,31.30,0,333.03,388.94,61.5,57.5,0.513,795074.9,795074.9,16910,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972226,2313386.00
08/05/2017 18:30,2,2.111,ACTIVE,213.96,354.67,60.002,1501972203,"201051344001145","219011344069620",28.86,29.50,0,334.84,389.24,61.7,57.7,0.513,803084.4,803084.4,16896,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972227,2313387.00
08/05/2017 18:30,2,2.031,ACTIVE,214.19,354.67,60.012,1501972203,"201051344000651","219011344069620",29.38,31.00,0,335.44,388.94,60.5,56.5,0.499,792017.6,792017.6,16890,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972228,2313388.00
08/05/2017 18:30,2,1.350,ACTIVE,211.03,345.36,59.996,1501972203,"274151322000088","219011344069620",27.83,33.00,0,331.53,363.09,38.0,34.8,0.243,998333.6,998333.6,16784,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972229,2313389.00
08/05/2017 18:30,2,0.953,ACTIVE,212.38,423.50,59.996,1501972203,"274151322000068","219011344069620",39.22,35.60,0,333.63,444.54,37.5,34.3,0.256,869081.7,869081.7,17176,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972230,2313390.00
08/05/2017 18:30,2,2.094,ACTIVE,213.74,353.17,59.991,1501972203,"201051344001135","219011344069620",28.57,31.30,0,334.24,388.04,60.6,56.5,0.499,787563.7,787563.7,16859,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972231,2313391.00
08/05/2017 18:30,2,2.035,ACTIVE,213.06,353.17,59.954,1501972203,"201051344000594","219011344069620",29.18,32.40,0,332.13,388.04,60.2,56.2,0.508,806982.7,806982.7,16884,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972231,2313392.00
08/05/2017 18:30,2,2.037,ACTIVE,214.19,353.17,59.996,1501972203,"201051344001203","219011344069620",29.06,31.00,0,335.14,389.84,60.0,56.0,0.499,797459.9,797459.9,16916,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972232,2313393.00
08/05/2017 18:30,2,1.391,ACTIVE,211.70,349.86,60.012,1501972203,"274151322000054","219011344069620",27.81,33.30,0,331.83,363.99,39.2,35.9,0.270,1014385.2,1014385.2,16769,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972233,2313394.00
08/05/2017 18:30,2,2.020,ACTIVE,213.74,352.87,60.012,1501972203,"201051344000867","219011344069620",29.20,28.30,0,333.33,388.04,59.7,55.7,0.491,791171.8,791171.8,16915,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972234,2313395.00
08/05/2017 18:30,2,1.896,ACTIVE,213.96,353.17,59.996,1501972203,"201051344001093","219011344069620",29.20,29.30,0,334.84,386.53,56.1,52.2,0.460,795056.4,795056.4,16918,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972235,2313396.00
08/05/2017 18:30,2,2.002,ACTIVE,213.51,353.77,59.991,1501972203,"201051344000900","219011344069620",29.08,26.30,0,334.54,389.24,59.0,55.0,0.486,813073.3,813073.3,16919,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972236,2313397.00
08/05/2017 18:30,2,1.938,ACTIVE,213.96,353.17,60.012,1501972203,"201051344000648","219011344069620",29.12,26.80,0,335.14,387.44,57.1,53.2,0.482,799807.4,799807.4,16891,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972237,2313398.00
08/05/2017 18:30,2,2.008,ACTIVE,213.74,354.37,60.007,1501972203,"201051344000569","219011344069620",29.36,27.80,0,334.84,392.25,59.7,55.7,0.504,814790.0,814790.0,16863,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972238,2313399.00
