ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 18:30,2,2.080,ACTIVE,213.74,353.77,59.991,1501972203,"201051344000983","219011344069620",28.94,27.30,0,334.84,389.54,61.0,57.0,0.517,805581.9,805581.9,16895,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972239,2313400.00
08/05/2017 18:30,2,2.008,ACTIVE,213.74,354.07,60.028,1501972203,"201051344001158","219011344069620",29.08,28.30,0,335.74,388.04,59.2,55.2,0.499,789708.4,789708.4,16893,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972240,2313401.00
08/05/2017 18:30,2,1.939,ACTIVE,214.19,354.37,60.012,1501972203,"201051344000576","219011344069620",29.08,26.30,0,335.44,388.34,57.1,53.2,0.482,804248.7,804248.7,16905,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972241,2313402.00
08/05/2017 18:30,2,1.414,ACTIVE,211.48,348.96,60.002,1501972203,"274151322000087","219011344069620",28.33,43.40,0,332.13,363.39,40.6,37.2,0.265,989407.7,989407.7,17010,0,0,0,L,1151911521,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501972241,2313403.00
08/05/2017 18:45,2,1.484,ACTIVE,213.74,348.66,59.986,1501973103,"201051344000645","219011344069620",28.86,25.80,0,335.14,378.42,43.5,40.0,0.349,803180.3,803180.3,16880,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973104,2313404.00
08/05/2017 18:45,2,0.654,ACTIVE,211.93,340.85,59.975,1501973103,"274151322000085","219011344069620",30.45,32.80,0,333.03,356.48,20.3,17.7,0.128,1009269.8,1009269.8,16783,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973105,2313405.00
08/05/2017 18:45,2,1.539,ACTIVE,213.74,351.67,59.981,1501973103,"201051344000633","219011344069620",29.04,27.80,0,333.63,380.22,45.2,41.8,0.380,790250.9,790250.9,16931,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973106,2313406.00
08/05/2017 18:45,2,1.512,ACTIVE,213.51,349.26,59.986,1501973103,"201051344000469","219011344069620",29.14,25.00,0,333.33,379.02,44.7,41.2,0.380,794101.1,794101.1,16897,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973107,2313407.00
08/05/2017 18:45,2,1.582,ACTIVE,213.29,349.26,59.986,1501973103,"201051344000646","219011344069620",28.75,29.30,0,332.73,378.72,46.0,42.5,0.380,788556.5,788556.5,16885,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973108,2313408.00
08/05/2017 18:45,2,1.010,ACTIVE,211.48,341.75,59.970,1501973103,"274151322000052","219011344069620",28.61,33.00,0,331.23,358.28,29.3,26.3,0.194,1051068.7,1051068.7,16781,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973109,2313409.00
08/05/2017 18:45,2,1.756,ACTIVE,213.96,351.37,60.018,1501973103,"201051344000585","219011344069620",28.88,28.80,0,334.54,382.33,51.4,47.7,0.424,802390.2,802390.2,16883,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973110,2313410.00
08/05/2017 18:45,2,1.527,ACTIVE,213.51,347.16,59.949,1501973103,"201051344001230","219011344069620",28.65,28.30,0,331.23,376.31,44.3,40.8,0.367,793031.6,793031.6,16924,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973110,2313411.00
08/05/2017 18:45,2,1.574,ACTIVE,214.41,350.47,59.938,1501973103,"201051344000582","219011344069620",28.57,29.30,0,333.63,380.22,45.5,42.0,0.376,782065.2,782065.2,16874,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973111,2313412.00
08/05/2017 18:45,2,1.469,ACTIVE,213.29,347.46,59.991,1501973103,"201051344000955","219011344069620",29.12,30.80,0,332.13,376.31,43.3,39.9,0.362,802146.0,802146.0,16899,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973112,2313413.00
08/05/2017 18:45,2,0.678,ACTIVE,211.93,400.36,59.991,1501973103,"274151322000094","219011344069620",37.67,34.30,0,332.13,433.42,25.6,22.8,0.164,868279.8,868279.8,17165,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973113,2313414.00
08/05/2017 18:45,2,1.590,ACTIVE,213.74,349.86,59.959,1501973103,"201051344000579","219011344069620",28.84,28.80,0,334.54,380.82,46.5,42.9,0.376,812357.3,812357.3,16891,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973114,2313415.00
08/05/2017 18:45,2,1.580,ACTIVE,213.51,348.96,59.986,1501973103,"201051344000890","219011344069620",28.63,30.00,0,333.03,379.62,45.8,42.3,0.362,796222.4,796222.4,16896,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973115,2313416.00
08/05/2017 18:45,2,1.521,ACTIVE,213.96,349.56,59.981,1501973103,"201051344000438","219011344069620",28.77,30.50,0,333.93,378.72,44.4,40.9,0.371,798545.5,798545.5,16878,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973116,2313417.00
08/05/2017 18:45,2,1.561,ACTIVE,213.74,345.06,59.991,1501973103,"201051344000417","219011344069620",18.63,29.50,0,332.73,365.49,29.5,26.5,0.234,713668.2,713668.2,16921,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973117,2313418.00
08/05/2017 18:45,2,1.074,ACTIVE,211.70,345.36,59.975,1501973103,"274151322000083","219011344069620",28.39,33.80,0,332.43,359.48,30.9,27.9,0.221,1040462.7,1040462.7,16793,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973118,2313419.00
08/05/2017 18:45,2,1.057,ACTIVE,212.16,345.06,59.986,1501973103,"274151322000076","219011344069620",28.96,33.00,0,333.63,359.18,31.0,28.0,0.208,1110763.8,1110763.8,16786,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973120,2313420.00
08/05/2017 18:45,2,1.523,ACTIVE,213.29,348.96,59.965,1501973103,"201051344000868","219011344069620",28.75,25.00,0,332.73,378.72,44.4,40.9,0.354,792445.1,792445.1,16910,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973120,2313421.00
08/05/2017 18:45,2,1.109,ACTIVE,211.48,345.06,59.975,1501973103,"274151322000095","219011344069620",29.24,33.80,0,332.43,360.38,32.9,29.8,0.221,1100074.3,1100074.3,16805,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973121,2313422.00
08/05/2017 18:45,2,1.547,ACTIVE,213.74,346.86,60.012,1501973103,"201051344000988","219011344069620",18.77,25.50,0,333.33,368.20,29.4,26.5,0.247,686322.3,686322.3,16883,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973122,2313423.00
08/05/2017 18:45,2,1.605,ACTIVE,213.74,348.96,59.981,1501973103,"201051344001025","219011344069620",29.26,29.30,0,333.03,380.52,47.6,44.1,0.384,799389.8,799389.8,16882,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973123,2313424.00
08/05/2017 18:45,2,1.543,ACTIVE,213.51,349.26,59.986,1501973103,"201051344000458","219011344069620",28.86,26.50,0,333.93,379.92,45.1,41.7,0.380,803619.9,803619.9,16878,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973124,2313425.00
08/05/2017 18:45,2,1.551,ACTIVE,214.19,351.37,60.007,1501973103,"201051344000853","219011344069620",28.82,25.80,0,334.84,381.42,45.3,41.8,0.376,804942.0,804942.0,16899,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973125,2313426.00
08/05/2017 18:45,2,1.545,ACTIVE,213.74,350.77,59.981,1501973103,"201051344000685","219011344069620",28.75,29.30,0,332.73,379.92,45.0,41.6,0.398,798386.4,798386.4,16915,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973126,2313427.00
08/05/2017 18:45,2,1.570,ACTIVE,213.74,350.17,59.986,1501973103,"201051344000917","219011344069620",29.18,29.50,0,333.63,379.62,46.4,42.9,0.389,795087.4,795087.4,16911,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973127,2313428.00
08/05/2017 18:45,2,1.609,ACTIVE,213.74,350.17,59.986,1501973103,"201051344001145","219011344069620",28.69,27.50,0,333.03,380.82,46.8,43.2,0.384,803097.0,803097.0,16897,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973128,2313429.00
08/05/2017 18:45,2,1.580,ACTIVE,213.96,349.56,59.986,1501973103,"201051344000651","219011344069620",28.57,29.30,0,334.54,379.62,45.7,42.2,0.376,792029.9,792029.9,16891,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973129,2313430.00
08/05/2017 18:45,2,0.932,ACTIVE,211.48,344.15,59.981,1501973103,"274151322000088","219011344069620",27.85,31.30,0,332.13,356.18,26.3,23.4,0.177,998340.8,998340.8,16785,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973130,2313431.00
08/05/2017 18:45,2,0.686,ACTIVE,212.38,410.28,59.986,1501973103,"274151322000068","219011344069620",38.51,34.30,0,332.13,437.03,26.5,23.7,0.172,869089.0,869089.0,17177,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973131,2313432.00
08/05/2017 18:45,2,1.547,ACTIVE,213.51,348.06,59.991,1501973103,"201051344001135","219011344069620",29.26,29.50,0,333.33,377.82,45.9,42.4,0.371,787576.1,787576.1,16860,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973131,2313433.00
08/05/2017 18:45,2,1.547,ACTIVE,213.06,348.66,60.023,1501973103,"201051344000594","219011344069620",28.82,30.30,0,331.23,379.02,45.2,41.7,0.380,806995.0,806995.0,16885,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973132,2313434.00
08/05/2017 18:45,2,1.521,ACTIVE,213.96,348.66,59.981,1501973103,"201051344001203","219011344069620",29.08,29.30,0,334.24,380.22,44.9,41.4,0.367,797472.1,797472.1,16917,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973133,2313435.00
08/05/2017 18:45,2,0.975,ACTIVE,211.70,345.66,59.991,1501973103,"274151322000054","219011344069620",27.75,31.50,0,332.43,357.08,27.4,24.5,0.181,1014392.7,1014392.7,16770,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973134,2313436.00
08/05/2017 18:45,2,1.520,ACTIVE,213.51,348.36,59.991,1501973103,"201051344000867","219011344069620",29.06,26.80,0,331.83,377.22,44.8,41.3,0.367,791183.9,791183.9,16916,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973135,2313437.00
08/05/2017 18:45,2,1.412,ACTIVE,213.96,348.36,59.986,1501973103,"201051344001093","219011344069620",28.96,27.80,0,334.24,376.01,41.5,38.1,0.331,795067.7,795067.7,16919,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973136,2313438.00
08/05/2017 18:45,2,1.504,ACTIVE,213.51,348.96,60.018,1501973103,"201051344000900","219011344069620",28.75,25.30,0,332.43,378.12,43.8,40.4,0.354,813085.3,813085.3,16920,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973137,2313439.00
08/05/2017 18:45,2,1.447,ACTIVE,213.51,348.36,59.986,1501973103,"201051344000648","219011344069620",28.90,25.50,0,334.24,378.12,42.4,39.0,0.345,799818.9,799818.9,16892,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973138,2313440.00
08/05/2017 18:45,2,1.529,ACTIVE,213.51,349.56,59.986,1501973103,"201051344000569","219011344069620",28.92,26.80,0,333.63,379.02,44.8,41.3,0.371,814802.1,814802.1,16864,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973139,2313441.00
08/05/2017 18:45,2,1.551,ACTIVE,213.74,349.26,59.986,1501973103,"201051344000983","219011344069620",29.34,26.00,0,333.63,379.92,46.1,42.6,0.384,805594.4,805594.4,16896,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973140,2313442.00
08/05/2017 18:45,2,1.523,ACTIVE,213.74,348.96,60.039,1501973103,"201051344001158","219011344069620",28.77,27.00,0,333.63,378.72,44.4,41.0,0.367,789720.4,789720.4,16894,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973141,2313443.00
08/05/2017 18:45,2,1.451,ACTIVE,213.96,350.17,60.018,1501973103,"201051344000576","219011344069620",28.80,25.00,0,335.14,378.12,42.4,39.0,0.349,804260.2,804260.2,16906,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973142,2313444.00
08/05/2017 18:45,2,1.014,ACTIVE,211.93,342.65,59.975,1501973103,"274151322000087","219011344069620",27.73,40.80,0,332.73,357.38,28.4,25.5,0.172,989415.5,989415.5,17011,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501973142,2313445.00
08/05/2017 19:00,2,1.039,ACTIVE,213.51,345.06,59.965,1501974003,"201051344000645","219011344069620",28.37,24.80,0,333.63,368.50,29.9,26.9,0.234,803188.6,803188.6,16881,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974004,2313446.00
08/05/2017 19:00,2,0.527,ACTIVE,211.93,338.14,59.965,1501974003,"274151322000085","219011344069620",27.71,31.50,0,333.63,346.86,14.8,12.4,0.088,1009273.3,1009273.3,16784,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974005,2313447.00
08/05/2017 19:00,2,1.092,ACTIVE,213.51,346.26,59.954,1501974003,"201051344000633","219011344069620",28.51,26.50,0,332.73,370.60,31.6,28.5,0.256,790259.6,790259.6,16932,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974006,2313448.00
08/05/2017 19:00,2,1.072,ACTIVE,213.29,344.76,59.959,1501974003,"201051344000469","219011344069620",28.49,24.50,0,332.13,369.10,31.0,28.0,0.252,794109.7,794109.7,16898,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974007,2313449.00
08/05/2017 19:00,2,1.129,ACTIVE,213.06,344.15,59.954,1501974003,"201051344000646","219011344069620",28.47,28.00,0,332.13,368.50,32.6,29.6,0.261,788565.4,788565.4,16886,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974008,2313450.00
08/05/2017 19:00,2,0.689,ACTIVE,211.48,341.45,59.944,1501974003,"274151322000052","219011344069620",28.31,31.30,0,330.03,351.97,19.8,17.2,0.119,1051074.1,1051074.1,16782,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974009,2313451.00
08/05/2017 19:00,2,1.271,ACTIVE,213.74,346.86,59.954,1501974003,"201051344000585","219011344069620",28.92,27.80,0,333.33,373.01,37.2,34.0,0.292,802400.4,802400.4,16884,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974010,2313452.00
08/05/2017 19:00,2,1.064,ACTIVE,213.29,343.85,59.954,1501974003,"201051344001230","219011344069620",28.65,27.30,0,330.33,367.00,30.9,27.9,0.247,793040.2,793040.2,16925,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974011,2313453.00
08/05/2017 19:00,2,1.117,ACTIVE,213.96,345.66,59.991,1501974003,"201051344000582","219011344069620",28.33,28.00,0,333.33,370.30,32.1,29.1,0.256,782074.0,782074.0,16875,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974012,2313454.00
08/05/2017 19:00,2,1.029,ACTIVE,213.06,343.85,59.959,1501974003,"201051344000955","219011344069620",28.90,29.50,0,332.13,367.30,30.2,27.2,0.243,802154.3,802154.3,16900,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974013,2313455.00
08/05/2017 19:00,2,0.361,ACTIVE,211.93,425.31,59.970,1501974003,"274151322000094","219011344069620",40.18,33.00,0,331.23,434.93,14.8,12.3,0.088,868284.3,868284.3,17166,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974014,2313456.00
08/05/2017 19:00,2,1.117,ACTIVE,213.06,344.15,60.012,1501974003,"201051344000579","219011344069620",28.94,27.50,0,333.03,369.40,32.8,29.7,0.252,812366.3,812366.3,16892,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974015,2313457.00
08/05/2017 19:00,2,1.109,ACTIVE,213.29,343.85,59.965,1501974003,"201051344000890","219011344069620",28.75,28.50,0,331.53,368.80,32.3,29.3,0.243,796231.3,796231.3,16897,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974016,2313458.00
08/05/2017 19:00,2,1.061,ACTIVE,213.51,344.76,59.928,1501974003,"201051344000438","219011344069620",28.80,29.00,0,333.33,369.40,31.0,28.0,0.247,798554.0,798554.0,16879,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974017,2313459.00
08/05/2017 19:00,2,1.098,ACTIVE,213.29,341.75,59.954,1501974003,"201051344000417","219011344069620",18.75,28.30,0,332.43,358.58,20.9,18.2,0.159,713673.7,713673.7,16922,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974018,2313460.00
08/05/2017 19:00,2,0.727,ACTIVE,211.70,339.04,59.959,1501974003,"274151322000083","219011344069620",28.19,32.00,0,330.33,352.57,20.7,18.1,0.141,1040468.4,1040468.4,16794,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974019,2313461.00
08/05/2017 19:00,2,0.703,ACTIVE,212.16,338.74,59.959,1501974003,"274151322000076","219011344069620",28.84,31.50,0,331.23,352.57,20.6,17.9,0.133,1110769.4,1110769.4,16787,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974020,2313462.00
08/05/2017 19:00,2,1.076,ACTIVE,213.06,344.15,59.970,1501974003,"201051344000868","219011344069620",28.43,24.30,0,332.73,368.50,31.0,28.0,0.239,792453.6,792453.6,16911,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974020,2313463.00
08/05/2017 19:00,2,0.748,ACTIVE,211.70,342.05,59.959,1501974003,"274151322000095","219011344069620",28.53,32.40,0,329.73,354.07,21.6,19.0,0.141,1100080.3,1100080.3,16806,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974021,2313464.00
08/05/2017 19:00,2,1.076,ACTIVE,213.06,343.55,60.012,1501974003,"201051344000988","219011344069620",18.71,25.00,0,333.33,361.29,20.4,17.8,0.155,686327.8,686327.8,16884,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974022,2313465.00
08/05/2017 19:00,2,1.145,ACTIVE,213.29,344.15,59.959,1501974003,"201051344001025","219011344069620",29.04,27.80,0,333.03,370.90,33.7,30.6,0.265,799399.1,799399.1,16883,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974023,2313466.00
08/05/2017 19:00,2,1.061,ACTIVE,213.06,344.45,59.944,1501974003,"201051344000458","219011344069620",29.10,25.80,0,333.03,369.40,31.3,28.3,0.256,803628.6,803628.6,16879,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974024,2313467.00
08/05/2017 19:00,2,1.080,ACTIVE,213.74,345.96,59.954,1501974003,"201051344000853","219011344069620",28.75,25.00,0,334.84,370.60,31.5,28.5,0.252,804950.8,804950.8,16900,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974025,2313468.00
08/05/2017 19:00,2,1.088,ACTIVE,213.51,345.36,60.002,1501974003,"201051344000685","219011344069620",28.43,27.80,0,332.73,369.70,31.3,28.3,0.270,798395.0,798395.0,16916,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974026,2313469.00
08/05/2017 19:00,2,1.127,ACTIVE,213.51,345.36,59.949,1501974003,"201051344000917","219011344069620",28.59,28.30,0,332.73,370.00,32.6,29.6,0.261,795096.4,795096.4,16912,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974027,2313470.00
08/05/2017 19:00,2,1.127,ACTIVE,213.29,344.76,59.975,1501974003,"201051344001145","219011344069620",28.86,26.30,0,333.33,370.30,33.0,29.9,0.252,803106.1,803106.1,16898,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974028,2313471.00
08/05/2017 19:00,2,1.113,ACTIVE,213.51,345.36,60.002,1501974003,"201051344000651","219011344069620",28.41,27.80,0,334.54,370.00,32.1,29.0,0.252,792038.7,792038.7,16892,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974029,2313472.00
08/05/2017 19:00,2,0.625,ACTIVE,211.25,338.44,59.954,1501974003,"274151322000088","219011344069620",27.53,30.00,0,329.73,349.86,17.4,14.9,0.106,998345.5,998345.5,16786,0,0,0,L,1151911521,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974029,2313473.00
08/05/2017 19:00,2,0.467,ACTIVE,212.38,406.97,59.959,1501974003,"274151322000068","219011344069620",38.21,33.00,0,330.93,423.20,18.1,15.6,0.110,869093.8,869093.8,17178,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974030,2313474.00
08/05/2017 19:00,2,1.137,ACTIVE,213.06,343.25,59.965,1501974003,"201051344001135","219011344069620",28.29,28.00,0,332.73,369.10,32.6,29.5,0.252,787585.0,787585.0,16861,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974031,2313475.00
08/05/2017 19:00,2,1.078,ACTIVE,212.61,343.55,59.959,1501974003,"201051344000594","219011344069620",28.86,28.80,0,331.23,368.50,31.6,28.5,0.247,807003.7,807003.7,16886,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974032,2313476.00
08/05/2017 19:00,2,1.074,ACTIVE,213.51,343.85,59.954,1501974003,"201051344001203","219011344069620",28.71,27.80,0,332.73,370.00,31.2,28.2,0.247,797480.7,797480.7,16918,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974033,2313477.00
08/05/2017 19:00,2,0.658,ACTIVE,211.70,341.15,59.981,1501974003,"274151322000054","219011344069620",27.35,30.30,0,330.03,351.07,18.3,15.7,0.115,1014397.6,1014397.6,16771,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974034,2313478.00
08/05/2017 19:00,2,1.086,ACTIVE,213.06,343.55,59.954,1501974003,"201051344000867","219011344069620",28.45,25.50,0,332.13,367.30,31.3,28.3,0.234,791192.5,791192.5,16917,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974035,2313479.00
08/05/2017 19:00,2,0.971,ACTIVE,213.29,343.85,59.996,1501974003,"201051344001093","219011344069620",28.84,26.80,0,333.33,367.00,28.4,25.5,0.221,795075.5,795075.5,16920,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974036,2313480.00
08/05/2017 19:00,2,1.025,ACTIVE,213.06,344.15,59.954,1501974003,"201051344000900","219011344069620",28.84,24.50,0,332.73,368.50,30.0,27.0,0.234,813093.6,813093.6,16921,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974037,2313481.00
08/05/2017 19:00,2,1.010,ACTIVE,213.29,343.85,59.959,1501974003,"201051344000648","219011344069620",28.65,24.50,0,333.03,368.50,29.3,26.4,0.234,799827.0,799827.0,16893,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974038,2313482.00
08/05/2017 19:00,2,1.074,ACTIVE,213.06,344.15,59.970,1501974003,"201051344000569","219011344069620",28.65,25.80,0,332.73,369.10,31.2,28.2,0.247,814810.8,814810.8,16865,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974039,2313483.00
08/05/2017 19:00,2,1.092,ACTIVE,213.29,344.15,59.917,1501974003,"201051344000983","219011344069620",29.18,25.30,0,332.43,369.40,32.3,29.2,0.256,805603.3,805603.3,16897,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974040,2313484.00
08/05/2017 19:00,2,1.072,ACTIVE,213.06,344.45,59.996,1501974003,"201051344001158","219011344069620",28.39,26.00,0,332.43,369.10,30.9,27.9,0.247,789728.9,789728.9,16895,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974041,2313485.00
08/05/2017 19:00,2,1.004,ACTIVE,213.51,345.06,59.965,1501974003,"201051344000576","219011344069620",28.61,24.30,0,333.63,368.80,29.1,26.2,0.234,804268.3,804268.3,16907,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974042,2313486.00
08/05/2017 19:00,2,0.545,ACTIVE,211.48,339.95,59.954,1501974003,"274151322000087","219011344069620",28.57,38.20,0,328.22,351.67,15.8,13.3,0.080,989420.0,989420.0,17012,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974043,2313487.00
08/05/2017 19:15,2,0.686,ACTIVE,213.06,341.45,59.965,1501974904,"201051344000645","219011344069620",28.05,24.00,0,333.03,359.18,19.5,16.9,0.141,803194.0,803194.0,16882,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974905,2313488.00
08/05/2017 19:15,2,0.482,ACTIVE,211.70,338.14,59.965,1501974904,"274151322000085","219011344069620",27.15,29.80,0,333.33,348.66,13.2,10.9,0.075,1009276.2,1009276.2,16785,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974906,2313489.00
08/05/2017 19:15,2,0.715,ACTIVE,213.06,342.95,59.954,1501974904,"201051344000633","219011344069620",28.73,25.30,0,331.83,361.89,20.8,18.2,0.155,790265.4,790265.4,16933,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974907,2313490.00
08/05/2017 19:15,2,0.701,ACTIVE,212.83,341.15,59.965,1501974904,"201051344000469","219011344069620",28.67,23.80,0,331.53,359.18,20.3,17.7,0.150,794115.4,794115.4,16899,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974907,2313491.00
08/05/2017 19:15,2,0.754,ACTIVE,212.61,340.55,59.965,1501974904,"201051344000646","219011344069620",28.45,26.80,0,329.73,359.78,21.8,19.1,0.159,788571.4,788571.4,16887,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974908,2313492.00
08/05/2017 19:15,2,0.537,ACTIVE,211.48,338.74,59.965,1501974904,"274151322000052","219011344069620",27.35,30.00,0,331.83,356.18,14.9,12.5,0.093,1051077.6,1051077.6,16783,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974909,2313493.00
08/05/2017 19:15,2,0.871,ACTIVE,213.06,341.75,59.981,1501974904,"201051344000585","219011344069620",28.63,26.30,0,332.13,361.89,25.3,22.5,0.181,802407.4,802407.4,16885,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974910,2313494.00
08/05/2017 19:15,2,0.705,ACTIVE,212.61,339.04,59.965,1501974904,"201051344001230","219011344069620",28.11,26.00,0,330.63,357.98,20.1,17.5,0.150,793045.8,793045.8,16926,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974911,2313495.00
08/05/2017 19:15,2,0.740,ACTIVE,213.29,340.55,59.970,1501974904,"201051344000582","219011344069620",28.19,26.50,0,332.43,360.08,21.1,18.5,0.155,782079.8,782079.8,16876,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974912,2313496.00
08/05/2017 19:15,2,0.703,ACTIVE,212.61,339.34,59.965,1501974904,"201051344000955","219011344069620",28.19,28.00,0,331.23,357.38,20.1,17.5,0.146,802159.9,802159.9,16901,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974913,2313497.00
08/05/2017 19:15,2,0.320,ACTIVE,211.93,393.75,59.959,1501974904,"274151322000094","219011344069620",37.03,31.80,0,334.24,433.42,12.1,9.7,0.071,868287.1,868287.1,17167,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974914,2313498.00
08/05/2017 19:15,2,0.758,ACTIVE,212.83,340.85,59.954,1501974904,"201051344000579","219011344069620",28.61,26.30,0,333.03,360.38,22.0,19.3,0.155,812372.4,812372.4,16893,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974915,2313499.00
08/05/2017 19:15,2,0.744,ACTIVE,212.83,339.65,59.959,1501974904,"201051344000890","219011344069620",28.29,27.30,0,331.83,359.78,21.4,18.7,0.150,796237.2,796237.2,16898,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974916,2313500.00
08/05/2017 19:15,2,0.705,ACTIVE,213.06,340.25,59.970,1501974904,"201051344000438","219011344069620",28.57,27.50,0,332.73,358.88,20.4,17.8,0.150,798559.6,798559.6,16880,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974917,2313501.00
08/05/2017 19:15,2,0.750,ACTIVE,213.06,339.04,59.986,1501974904,"201051344000417","219011344069620",18.31,27.00,0,331.83,352.87,13.9,11.5,0.097,713677.4,713677.4,16923,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974918,2313502.00
08/05/2017 19:15,2,0.523,ACTIVE,211.48,339.04,59.933,1501974904,"274151322000083","219011344069620",27.77,30.50,0,331.83,356.78,14.7,12.3,0.093,1040472.1,1040472.1,16795,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974918,2313503.00
08/05/2017 19:15,2,0.543,ACTIVE,212.38,337.54,59.959,1501974904,"274151322000076","219011344069620",27.65,29.80,0,333.93,355.58,15.2,12.8,0.097,1110773.1,1110773.1,16788,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974919,2313504.00
08/05/2017 19:15,2,0.723,ACTIVE,212.61,340.55,59.975,1501974904,"201051344000868","219011344069620",27.97,23.30,0,332.13,358.58,20.5,17.9,0.146,792459.3,792459.3,16912,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974920,2313505.00
08/05/2017 19:15,2,0.537,ACTIVE,211.48,338.74,59.986,1501974904,"274151322000095","219011344069620",27.57,30.80,0,332.13,351.07,15.0,12.6,0.093,1100084.1,1100084.1,16807,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974921,2313506.00
08/05/2017 19:15,2,0.711,ACTIVE,212.83,340.25,59.917,1501974904,"201051344000988","219011344069620",18.37,24.30,0,332.73,354.37,13.3,10.9,0.102,686331.3,686331.3,16885,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974922,2313507.00
08/05/2017 19:15,2,0.762,ACTIVE,212.83,339.95,59.970,1501974904,"201051344001025","219011344069620",28.82,26.30,0,331.53,359.48,22.3,19.6,0.164,799405.3,799405.3,16884,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974923,2313508.00
08/05/2017 19:15,2,0.715,ACTIVE,212.83,340.55,59.965,1501974904,"201051344000458","219011344069620",28.57,25.00,0,332.13,359.18,20.7,18.1,0.159,803634.3,803634.3,16880,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974924,2313509.00
08/05/2017 19:15,2,0.713,ACTIVE,213.51,342.35,60.002,1501974904,"201051344000853","219011344069620",28.57,24.30,0,333.93,360.69,20.7,18.1,0.155,804956.5,804956.5,16901,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974925,2313510.00
08/05/2017 19:15,2,0.721,ACTIVE,213.29,341.45,59.970,1501974904,"201051344000685","219011344069620",27.71,26.30,0,331.53,360.38,20.3,17.6,0.159,798400.7,798400.7,16917,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974926,2313511.00
08/05/2017 19:15,2,0.752,ACTIVE,213.06,341.15,59.996,1501974904,"201051344000917","219011344069620",28.17,27.00,0,331.53,359.78,21.5,18.8,0.150,795102.4,795102.4,16913,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974927,2313512.00
08/05/2017 19:15,2,0.641,ACTIVE,213.06,340.25,59.975,1501974904,"201051344001145","219011344069620",30.30,25.00,0,332.43,360.38,19.7,17.1,0.137,803111.9,803111.9,16899,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974927,2313513.00
08/05/2017 19:15,2,0.727,ACTIVE,213.29,341.45,59.970,1501974904,"201051344000651","219011344069620",28.43,26.30,0,331.23,359.78,20.9,18.3,0.159,792044.5,792044.5,16893,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974928,2313514.00
08/05/2017 19:15,2,0.484,ACTIVE,211.48,337.24,59.970,1501974904,"274151322000088","219011344069620",26.80,28.80,0,332.43,351.07,13.2,10.8,0.084,998348.6,998348.6,16787,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974929,2313515.00
08/05/2017 19:15,2,0.340,ACTIVE,212.38,401.86,59.959,1501974904,"274151322000068","219011344069620",37.65,31.80,0,334.84,420.20,12.9,10.6,0.066,869097.0,869097.0,17179,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974930,2313516.00
08/05/2017 19:15,2,0.764,ACTIVE,212.83,339.65,59.965,1501974904,"201051344001135","219011344069620",28.29,26.50,0,330.93,358.28,21.9,19.2,0.155,787591.0,787591.0,16862,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974931,2313517.00
08/05/2017 19:15,2,0.711,ACTIVE,212.38,340.25,59.944,1501974904,"201051344000594","219011344069620",28.77,27.00,0,330.93,358.88,20.8,18.1,0.150,807009.4,807009.4,16887,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974932,2313518.00
08/05/2017 19:15,2,0.719,ACTIVE,213.29,340.25,59.970,1501974904,"201051344001203","219011344069620",27.95,26.50,0,332.43,359.78,20.4,17.7,0.150,797486.4,797486.4,16919,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974933,2313519.00
08/05/2017 19:15,2,0.494,ACTIVE,211.70,339.65,59.959,1501974904,"274151322000054","219011344069620",27.31,29.00,0,332.43,351.07,13.7,11.3,0.084,1014400.9,1014400.9,16772,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974934,2313520.00
08/05/2017 19:15,2,0.713,ACTIVE,212.83,340.25,59.970,1501974904,"201051344000867","219011344069620",28.53,24.50,0,331.53,358.58,20.6,18.0,0.141,791198.2,791198.2,16918,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974935,2313521.00
08/05/2017 19:15,2,0.648,ACTIVE,213.29,339.95,59.965,1501974904,"201051344001093","219011344069620",28.39,25.50,0,331.83,357.38,18.7,16.1,0.133,795080.6,795080.6,16921,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974936,2313522.00
08/05/2017 19:15,2,0.676,ACTIVE,212.83,341.45,59.975,1501974904,"201051344000900","219011344069620",28.23,23.80,0,332.43,358.28,19.3,16.7,0.141,813099.0,813099.0,16922,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974937,2313523.00
08/05/2017 19:15,2,0.672,ACTIVE,213.06,340.85,59.965,1501974904,"201051344000648","219011344069620",28.57,23.50,0,333.03,357.98,19.4,16.8,0.141,799832.3,799832.3,16894,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974938,2313524.00
08/05/2017 19:15,2,0.713,ACTIVE,213.06,341.15,59.965,1501974904,"201051344000569","219011344069620",28.59,25.00,0,332.13,359.48,20.7,18.1,0.155,814816.5,814816.5,16866,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974939,2313525.00
08/05/2017 19:15,2,0.734,ACTIVE,213.06,340.55,59.965,1501974904,"201051344000983","219011344069620",28.73,24.50,0,332.73,358.88,21.4,18.7,0.155,805609.2,805609.2,16898,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974940,2313526.00
08/05/2017 19:15,2,0.705,ACTIVE,213.06,340.85,59.970,1501974904,"201051344001158","219011344069620",28.21,25.00,0,331.53,359.18,20.2,17.6,0.150,789734.5,789734.5,16896,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974940,2313527.00
08/05/2017 19:15,2,0.658,ACTIVE,213.51,342.05,59.970,1501974904,"201051344000576","219011344069620",28.55,23.30,0,332.43,358.28,19.1,16.5,0.137,804273.5,804273.5,16908,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974941,2313528.00
08/05/2017 19:15,2,0.492,ACTIVE,211.70,339.04,59.975,1501974904,"274151322000087","219011344069620",27.21,35.80,0,332.73,353.47,13.6,11.2,0.071,989423.1,989423.1,17013,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501974942,2313529.00
08/05/2017 19:30,2,0.500,ACTIVE,213.06,339.34,59.970,1501975803,"201051344000645","219011344069620",28.11,23.30,0,332.73,351.07,14.2,11.8,0.093,803197.5,803197.5,16883,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975804,2313530.00
08/05/2017 19:30,2,0.404,ACTIVE,211.93,336.94,59.965,1501975803,"274151322000085","219011344069620",26.88,28.50,0,333.63,343.85,11.1,8.8,0.062,1009278.8,1009278.8,16786,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975805,2313531.00
08/05/2017 19:30,2,0.518,ACTIVE,213.06,339.95,59.970,1501975803,"201051344000633","219011344069620",28.75,24.00,0,330.93,352.87,15.1,12.7,0.102,790269.1,790269.1,16934,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975806,2313532.00
08/05/2017 19:30,2,0.531,ACTIVE,212.61,338.74,60.007,1501975803,"201051344000469","219011344069620",27.99,23.00,0,330.63,350.47,15.1,12.6,0.097,794119.0,794119.0,16900,0,0,0,L,1122011218,0,120.65,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975807,2313533.00
08/05/2017 19:30,2,0.545,ACTIVE,212.83,338.44,59.965,1501975803,"201051344000646","219011344069620",27.51,25.30,0,330.93,351.07,15.2,12.7,0.102,788575.3,788575.3,16888,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975808,2313534.00
08/05/2017 19:30,2,0.455,ACTIVE,211.48,337.54,59.975,1501975803,"274151322000052","219011344069620",27.35,28.50,0,332.73,344.45,12.7,10.3,0.071,1051080.5,1051080.5,16784,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975809,2313535.00
08/05/2017 19:30,2,0.578,ACTIVE,213.29,339.95,59.970,1501975803,"201051344000585","219011344069620",28.29,25.00,0,330.03,353.77,16.6,14.1,0.106,802411.9,802411.9,16886,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975810,2313536.00
08/05/2017 19:30,2,0.508,ACTIVE,212.83,337.24,59.981,1501975803,"201051344001230","219011344069620",27.89,24.80,0,329.43,348.96,14.3,11.9,0.084,793049.3,793049.3,16927,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975811,2313537.00
08/05/2017 19:30,2,0.516,ACTIVE,213.51,339.65,59.959,1501975803,"201051344000582","219011344069620",28.09,25.30,0,331.53,351.37,14.7,12.2,0.097,782083.6,782083.6,16877,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975812,2313538.00
08/05/2017 19:30,2,0.539,ACTIVE,212.83,337.84,59.975,1501975803,"201051344000955","219011344069620",28.29,26.30,0,328.82,348.96,15.4,13.0,0.097,802163.5,802163.5,16902,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975812,2313539.00
08/05/2017 19:30,2,0.256,ACTIVE,211.48,400.36,59.986,1501975803,"274151322000094","219011344069620",37.63,30.30,0,334.24,416.59,9.7,7.5,0.062,868289.3,868289.3,17168,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975813,2313540.00
08/05/2017 19:30,2,0.562,ACTIVE,212.61,338.44,59.965,1501975803,"201051344000579","219011344069620",28.35,25.50,0,332.13,351.67,16.2,13.7,0.102,812376.3,812376.3,16894,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975814,2313541.00
08/05/2017 19:30,2,0.543,ACTIVE,212.83,337.84,59.975,1501975803,"201051344000890","219011344069620",28.13,25.80,0,330.63,350.77,15.5,13.0,0.097,796241.0,796241.0,16899,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975815,2313542.00
