ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 19:30,2,0.531,ACTIVE,213.29,338.74,59.970,1501975803,"201051344000438","219011344069620",27.95,25.80,0,330.93,350.77,15.1,12.6,0.102,798563.3,798563.3,16881,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975816,2313543.00
08/05/2017 19:30,2,0.551,ACTIVE,213.29,337.54,59.970,1501975803,"201051344000417","219011344069620",18.21,25.50,0,330.93,346.26,10.2,7.9,0.062,713679.7,713679.7,16924,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975817,2313544.00
08/05/2017 19:30,2,0.432,ACTIVE,211.48,337.54,59.938,1501975803,"274151322000083","219011344069620",27.14,28.80,0,333.03,344.45,11.9,9.5,0.071,1040474.8,1040474.8,16796,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975818,2313545.00
08/05/2017 19:30,2,0.459,ACTIVE,211.93,337.84,59.965,1501975803,"274151322000076","219011344069620",27.91,28.30,0,334.24,344.76,13.0,10.7,0.075,1110776.1,1110776.1,16789,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975819,2313546.00
08/05/2017 19:30,2,0.535,ACTIVE,212.38,338.14,59.959,1501975803,"201051344000868","219011344069620",28.19,22.50,0,331.83,350.47,15.3,12.8,0.097,792463.0,792463.0,16913,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975820,2313547.00
08/05/2017 19:30,2,0.438,ACTIVE,211.48,339.04,59.954,1501975803,"274151322000095","219011344069620",27.83,29.00,0,333.03,343.85,12.3,10.0,0.066,1100087.0,1100087.0,16808,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975821,2313548.00
08/05/2017 19:30,2,0.518,ACTIVE,212.61,338.74,59.954,1501975803,"201051344000988","219011344069620",18.15,23.50,0,330.33,348.66,9.6,7.3,0.057,686333.5,686333.5,16886,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975822,2313549.00
08/05/2017 19:30,2,0.545,ACTIVE,213.06,338.14,59.965,1501975803,"201051344001025","219011344069620",28.03,25.00,0,331.23,351.67,15.5,13.0,0.102,799409.2,799409.2,16885,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975823,2313550.00
08/05/2017 19:30,2,0.533,ACTIVE,212.38,338.44,59.954,1501975803,"201051344000458","219011344069620",28.15,24.00,0,331.53,351.97,15.3,12.8,0.102,803638.0,803638.0,16881,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975824,2313551.00
08/05/2017 19:30,2,0.516,ACTIVE,213.06,339.95,59.965,1501975803,"201051344000853","219011344069620",28.98,23.50,0,333.03,352.57,15.1,12.7,0.097,804960.2,804960.2,16902,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975825,2313552.00
08/05/2017 19:30,2,0.502,ACTIVE,213.29,339.34,59.959,1501975803,"201051344000685","219011344069620",28.41,25.00,0,330.33,351.97,14.5,12.0,0.102,798404.3,798404.3,16918,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975826,2313553.00
08/05/2017 19:30,2,0.518,ACTIVE,213.29,338.74,59.965,1501975803,"201051344000917","219011344069620",27.83,25.50,0,330.63,351.67,14.6,12.2,0.093,795106.1,795106.1,16914,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975827,2313554.00
08/05/2017 19:30,2,0.488,ACTIVE,213.29,339.04,59.959,1501975803,"201051344001145","219011344069620",29.14,24.00,0,331.23,350.47,14.4,12.0,0.093,803115.3,803115.3,16900,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975827,2313555.00
08/05/2017 19:30,2,0.525,ACTIVE,213.29,339.04,59.965,1501975803,"201051344000651","219011344069620",28.13,24.80,0,331.53,351.67,15.0,12.5,0.102,792048.2,792048.2,16894,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975828,2313556.00
08/05/2017 19:30,2,0.414,ACTIVE,211.48,336.64,59.959,1501975803,"274151322000088","219011344069620",26.96,27.30,0,333.03,342.95,11.4,9.0,0.071,998351.1,998351.1,16788,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975829,2313557.00
08/05/2017 19:30,2,0.295,ACTIVE,212.16,399.16,59.965,1501975803,"274151322000068","219011344069620",37.47,30.30,0,334.84,417.19,11.2,8.9,0.066,869099.5,869099.5,17180,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975830,2313558.00
08/05/2017 19:30,2,0.559,ACTIVE,213.06,337.84,59.959,1501975803,"201051344001135","219011344069620",28.41,25.00,0,329.73,350.77,16.1,13.6,0.097,787595.0,787595.0,16863,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975831,2313559.00
08/05/2017 19:30,2,0.533,ACTIVE,212.38,339.04,59.965,1501975803,"201051344000594","219011344069620",28.49,25.80,0,330.33,351.07,15.4,13.0,0.102,807013.1,807013.1,16888,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975832,2313560.00
08/05/2017 19:30,2,0.525,ACTIVE,213.29,337.84,59.970,1501975803,"201051344001203","219011344069620",28.55,25.30,0,331.53,351.67,15.2,12.8,0.097,797490.0,797490.0,16920,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975833,2313561.00
08/05/2017 19:30,2,0.436,ACTIVE,211.48,338.74,59.991,1501975803,"274151322000054","219011344069620",27.08,27.80,0,333.03,343.85,11.9,9.6,0.075,1014403.5,1014403.5,16773,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975834,2313562.00
08/05/2017 19:30,2,0.543,ACTIVE,212.83,337.84,59.965,1501975803,"201051344000867","219011344069620",27.99,23.50,0,330.93,350.17,15.4,12.9,0.097,791201.9,791201.9,16919,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975835,2313563.00
08/05/2017 19:30,2,0.482,ACTIVE,213.29,338.44,59.938,1501975803,"201051344001093","219011344069620",29.34,24.50,0,330.93,349.86,14.4,12.0,0.084,795084.0,795084.0,16922,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975836,2313564.00
08/05/2017 19:30,2,0.506,ACTIVE,212.61,339.04,59.970,1501975803,"201051344000900","219011344069620",27.77,23.00,0,331.53,350.47,14.3,11.9,0.097,813102.4,813102.4,16923,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975837,2313565.00
08/05/2017 19:30,2,0.533,ACTIVE,212.83,338.74,59.959,1501975803,"201051344000648","219011344069620",27.91,22.80,0,332.43,350.47,15.1,12.7,0.102,799835.8,799835.8,16895,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975838,2313566.00
08/05/2017 19:30,2,0.533,ACTIVE,212.61,339.04,59.965,1501975803,"201051344000569","219011344069620",28.47,24.30,0,331.83,351.37,15.4,12.9,0.097,814820.2,814820.2,16867,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975839,2313567.00
08/05/2017 19:30,2,0.545,ACTIVE,212.61,338.44,59.949,1501975803,"201051344000983","219011344069620",28.82,23.50,0,331.23,351.37,15.9,13.5,0.102,805613.1,805613.1,16899,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975840,2313568.00
08/05/2017 19:30,2,0.529,ACTIVE,212.61,338.74,59.965,1501975803,"201051344001158","219011344069620",27.97,24.00,0,331.83,351.07,15.0,12.6,0.102,789738.1,789738.1,16897,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975841,2313569.00
08/05/2017 19:30,2,0.518,ACTIVE,213.06,339.65,59.959,1501975803,"201051344000576","219011344069620",27.79,22.50,0,332.13,351.97,14.6,12.2,0.097,804277.0,804277.0,16909,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975842,2313570.00
08/05/2017 19:30,2,0.428,ACTIVE,211.70,338.44,59.949,1501975803,"274151322000087","219011344069620",26.76,34.00,0,333.03,344.15,11.6,9.3,0.053,989425.7,989425.7,17014,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501975843,2313571.00
08/05/2017 19:45,2,0.518,ACTIVE,213.29,339.95,59.959,1501976703,"201051344000645","219011344069620",28.31,22.30,0,332.13,346.56,14.9,12.5,0.102,803200.4,803200.4,16884,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976704,2313572.00
08/05/2017 19:45,2,0.459,ACTIVE,211.93,337.54,59.981,1501976703,"274151322000085","219011344069620",27.47,27.00,0,333.63,343.25,12.8,10.4,0.075,1009281.0,1009281.0,16787,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976705,2313573.00
08/05/2017 19:45,2,0.529,ACTIVE,213.29,341.15,59.991,1501976703,"201051344000633","219011344069620",28.73,22.80,0,331.23,348.06,15.4,13.0,0.097,790272.2,790272.2,16935,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976706,2313574.00
08/05/2017 19:45,2,0.537,ACTIVE,212.83,339.65,59.991,1501976703,"201051344000469","219011344069620",28.37,21.80,0,330.03,346.56,15.5,13.0,0.106,794122.0,794122.0,16901,0,0,0,L,1122011218,0,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976707,2313575.00
08/05/2017 19:45,2,0.535,ACTIVE,212.83,338.44,59.954,1501976703,"201051344000646","219011344069620",28.55,23.80,0,330.33,345.96,15.5,13.0,0.102,788578.4,788578.4,16889,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976708,2313576.00
08/05/2017 19:45,2,0.510,ACTIVE,211.48,337.24,59.986,1501976703,"274151322000052","219011344069620",27.89,26.80,0,333.03,344.15,14.4,12.0,0.084,1051083.1,1051083.1,16785,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976709,2313577.00
08/05/2017 19:45,2,0.578,ACTIVE,213.51,339.65,60.049,1501976703,"201051344000585","219011344069620",28.05,24.00,0,330.93,347.46,16.4,14.0,0.106,802415.2,802415.2,16887,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976709,2313578.00
08/05/2017 19:45,2,0.533,ACTIVE,213.06,338.44,59.986,1501976703,"201051344001230","219011344069620",27.00,23.50,0,329.73,345.06,14.6,12.2,0.093,793052.2,793052.2,16928,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976710,2313579.00
08/05/2017 19:45,2,0.514,ACTIVE,213.74,339.34,60.012,1501976703,"201051344000582","219011344069620",28.51,24.00,0,331.23,346.56,14.8,12.4,0.102,782086.5,782086.5,16878,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976711,2313580.00
08/05/2017 19:45,2,0.553,ACTIVE,212.83,338.44,59.991,1501976703,"201051344000955","219011344069620",28.47,24.80,0,330.03,345.96,15.9,13.5,0.106,802166.7,802166.7,16903,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976712,2313581.00
08/05/2017 19:45,2,0.311,ACTIVE,211.93,397.96,59.996,1501976703,"274151322000094","219011344069620",37.33,28.80,0,333.93,412.98,11.8,9.4,0.080,868291.2,868291.2,17169,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976713,2313582.00
08/05/2017 19:45,2,0.568,ACTIVE,212.83,339.04,59.991,1501976703,"201051344000579","219011344069620",28.61,24.30,0,331.53,346.86,16.5,14.0,0.102,812379.7,812379.7,16895,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976714,2313583.00
08/05/2017 19:45,2,0.551,ACTIVE,213.06,338.44,60.002,1501976703,"201051344000890","219011344069620",28.29,24.50,0,330.33,346.56,15.8,13.3,0.102,796244.1,796244.1,16900,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976715,2313584.00
08/05/2017 19:45,2,0.537,ACTIVE,213.29,339.34,59.996,1501976703,"201051344000438","219011344069620",28.39,24.30,0,330.93,347.16,15.5,13.0,0.102,798566.3,798566.3,16882,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976716,2313585.00
08/05/2017 19:45,2,0.555,ACTIVE,213.29,337.84,59.986,1501976703,"201051344000417","219011344069620",18.43,24.00,0,330.03,343.85,10.4,8.1,0.066,713681.6,713681.6,16925,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976717,2313586.00
08/05/2017 19:45,2,0.486,ACTIVE,211.70,339.04,59.996,1501976703,"274151322000083","219011344069620",27.75,27.30,0,333.33,343.55,13.7,11.3,0.088,1040477.2,1040477.2,16797,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976718,2313587.00
08/05/2017 19:45,2,0.531,ACTIVE,212.38,340.55,60.002,1501976703,"274151322000076","219011344069620",28.05,26.80,0,333.63,344.45,15.1,12.7,0.097,1110778.8,1110778.8,16790,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976718,2313588.00
08/05/2017 19:45,2,0.543,ACTIVE,212.83,339.65,59.996,1501976703,"201051344000868","219011344069620",28.47,21.50,0,330.93,346.56,15.7,13.2,0.102,792466.0,792466.0,16914,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976719,2313589.00
08/05/2017 19:45,2,0.500,ACTIVE,211.70,339.04,59.996,1501976703,"274151322000095","219011344069620",28.01,27.30,0,332.73,343.55,14.2,11.8,0.075,1100089.4,1100089.4,16809,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976720,2313590.00
08/05/2017 19:45,2,0.531,ACTIVE,212.83,339.65,60.034,1501976703,"201051344000988","219011344069620",17.95,22.50,0,330.03,345.66,9.7,7.4,0.071,686335.2,686335.2,16887,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976721,2313591.00
08/05/2017 19:45,2,0.539,ACTIVE,213.06,337.84,60.034,1501976703,"201051344001025","219011344069620",28.51,23.80,0,330.93,346.26,15.6,13.1,0.102,799412.3,799412.3,16886,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976722,2313592.00
08/05/2017 19:45,2,0.541,ACTIVE,212.83,339.04,60.007,1501976703,"201051344000458","219011344069620",28.47,23.00,0,330.63,346.86,15.7,13.2,0.110,803641.1,803641.1,16882,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976723,2313593.00
08/05/2017 19:45,2,0.545,ACTIVE,213.51,340.85,60.002,1501976703,"201051344000853","219011344069620",28.15,22.30,0,332.73,347.76,15.5,13.1,0.102,804963.2,804963.2,16903,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976724,2313594.00
08/05/2017 19:45,2,0.510,ACTIVE,213.51,339.65,59.975,1501976703,"201051344000685","219011344069620",28.51,23.80,0,330.93,347.16,14.8,12.3,0.110,798407.1,798407.1,16919,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976725,2313595.00
08/05/2017 19:45,2,0.521,ACTIVE,213.29,339.34,60.012,1501976703,"201051344000917","219011344069620",28.33,24.30,0,330.33,346.56,14.9,12.5,0.102,795109.0,795109.0,16915,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976726,2313596.00
08/05/2017 19:45,2,0.527,ACTIVE,213.29,339.34,59.991,1501976703,"201051344001145","219011344069620",28.15,22.80,0,331.53,346.26,15.0,12.6,0.097,803118.2,803118.2,16901,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976726,2313597.00
08/05/2017 19:45,2,0.523,ACTIVE,213.29,339.34,59.991,1501976703,"201051344000651","219011344069620",28.55,23.50,0,332.13,346.56,15.1,12.7,0.097,792051.2,792051.2,16895,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976727,2313598.00
08/05/2017 19:45,2,0.480,ACTIVE,211.48,336.34,59.996,1501976703,"274151322000088","219011344069620",27.02,26.00,0,332.73,342.95,13.2,10.8,0.071,998353.3,998353.3,16789,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976728,2313599.00
08/05/2017 19:45,2,0.342,ACTIVE,212.38,398.56,60.012,1501976703,"274151322000068","219011344069620",37.53,28.80,0,335.14,414.79,13.3,11.0,0.075,869101.6,869101.6,17181,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976729,2313600.00
08/05/2017 19:45,2,0.570,ACTIVE,212.83,337.84,60.002,1501976703,"201051344001135","219011344069620",27.91,23.80,0,330.93,345.36,16.1,13.7,0.106,787598.2,787598.2,16864,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976730,2313601.00
08/05/2017 19:45,2,0.543,ACTIVE,212.61,339.34,59.965,1501976703,"201051344000594","219011344069620",28.63,24.30,0,330.33,346.56,15.8,13.3,0.106,807016.2,807016.2,16889,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976731,2313602.00
08/05/2017 19:45,2,0.531,ACTIVE,213.29,338.74,60.023,1501976703,"201051344001203","219011344069620",28.59,24.00,0,330.63,347.46,15.4,12.9,0.102,797493.1,797493.1,16921,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976732,2313603.00
08/05/2017 19:45,2,0.490,ACTIVE,211.93,339.34,60.028,1501976703,"274151322000054","219011344069620",27.59,26.80,0,332.73,343.55,13.7,11.3,0.075,1014405.8,1014405.8,16774,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976733,2313604.00
08/05/2017 19:45,2,0.545,ACTIVE,213.06,339.04,59.996,1501976703,"201051344000867","219011344069620",28.41,22.50,0,330.63,346.26,15.7,13.2,0.102,791205.0,791205.0,16920,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976734,2313605.00
08/05/2017 19:45,2,0.539,ACTIVE,213.29,339.04,59.996,1501976703,"201051344001093","219011344069620",27.79,23.50,0,331.23,345.06,15.2,12.7,0.093,795086.9,795086.9,16923,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976735,2313606.00
08/05/2017 19:45,2,0.514,ACTIVE,212.83,339.65,60.002,1501976703,"201051344000900","219011344069620",28.23,21.80,0,330.63,346.26,14.7,12.3,0.102,813105.2,813105.2,16924,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976736,2313607.00
08/05/2017 19:45,2,0.541,ACTIVE,213.06,339.34,59.996,1501976703,"201051344000648","219011344069620",28.61,21.80,0,331.83,347.16,15.7,13.3,0.106,799838.9,799838.9,16896,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976737,2313608.00
08/05/2017 19:45,2,0.543,ACTIVE,213.06,339.65,60.002,1501976703,"201051344000569","219011344069620",28.33,23.00,0,331.23,346.56,15.7,13.2,0.102,814823.3,814823.3,16868,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976738,2313609.00
08/05/2017 19:45,2,0.561,ACTIVE,212.83,339.34,59.996,1501976703,"201051344000983","219011344069620",28.59,22.50,0,330.93,346.56,16.3,13.8,0.106,805616.3,805616.3,16900,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976739,2313610.00
08/05/2017 19:45,2,0.535,ACTIVE,213.06,339.34,59.981,1501976703,"201051344001158","219011344069620",28.01,22.80,0,331.53,346.56,15.2,12.8,0.106,789741.1,789741.1,16898,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976739,2313611.00
08/05/2017 19:45,2,0.512,ACTIVE,213.29,340.25,59.996,1501976703,"201051344000576","219011344069620",29.02,21.50,0,332.43,347.76,15.1,12.6,0.093,804279.9,804279.9,16910,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976740,2313612.00
08/05/2017 19:45,2,0.473,ACTIVE,211.93,338.14,59.986,1501976703,"274151322000087","219011344069620",27.81,32.20,0,333.03,343.85,13.3,10.9,0.062,989428.0,989428.0,17015,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501976741,2313613.00
08/05/2017 20:00,2,0.463,ACTIVE,213.51,339.34,60.002,1501977603,"201051344000645","219011344069620",28.09,22.00,0,332.43,348.06,13.2,10.8,0.080,803203.6,803203.6,16885,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977604,2313614.00
08/05/2017 20:00,2,0.402,ACTIVE,212.38,339.95,59.975,1501977603,"274151322000085","219011344069620",27.17,26.30,0,334.24,344.45,11.1,8.8,0.062,1009283.7,1009283.7,16788,0,0,0,L,1151911521,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977605,2313615.00
08/05/2017 20:00,2,0.496,ACTIVE,213.51,340.55,59.986,1501977603,"201051344000633","219011344069620",27.12,22.50,0,331.83,348.96,13.6,11.2,0.084,790275.5,790275.5,16936,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977606,2313616.00
08/05/2017 20:00,2,0.479,ACTIVE,213.06,339.04,59.975,1501977603,"201051344000469","219011344069620",28.29,21.80,0,330.63,347.76,13.7,11.3,0.084,794125.4,794125.4,16902,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977607,2313617.00
08/05/2017 20:00,2,0.494,ACTIVE,213.29,338.74,59.986,1501977603,"201051344000646","219011344069620",27.95,23.50,0,330.33,346.86,14.0,11.6,0.075,788581.8,788581.8,16890,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977608,2313618.00
08/05/2017 20:00,2,0.449,ACTIVE,212.16,337.54,59.975,1501977603,"274151322000052","219011344069620",27.81,26.50,0,333.33,344.76,12.6,10.3,0.071,1051086.2,1051086.2,16786,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977609,2313619.00
08/05/2017 20:00,2,0.512,ACTIVE,213.74,339.04,60.002,1501977603,"201051344000585","219011344069620",28.17,23.30,0,331.53,347.46,14.6,12.2,0.084,802418.8,802418.8,16888,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977610,2313620.00
08/05/2017 20:00,2,0.465,ACTIVE,213.51,338.14,59.986,1501977603,"201051344001230","219011344069620",27.59,22.80,0,330.03,345.66,13.0,10.7,0.080,793055.4,793055.4,16929,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977611,2313621.00
08/05/2017 20:00,2,0.475,ACTIVE,213.96,339.34,59.981,1501977603,"201051344000582","219011344069620",27.49,22.80,0,331.23,347.16,13.2,10.8,0.075,782089.7,782089.7,16879,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977612,2313622.00
08/05/2017 20:00,2,0.500,ACTIVE,213.29,338.14,60.007,1501977603,"201051344000955","219011344069620",28.21,23.80,0,330.03,346.26,14.3,11.9,0.084,802170.1,802170.1,16904,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977613,2313623.00
08/05/2017 20:00,2,0.254,ACTIVE,212.38,401.86,59.970,1501977603,"274151322000094","219011344069620",37.81,28.30,0,334.84,422.00,9.8,7.5,0.062,868293.5,868293.5,17170,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977613,2313624.00
08/05/2017 20:00,2,0.525,ACTIVE,213.06,338.44,59.986,1501977603,"201051344000579","219011344069620",27.35,24.00,0,332.13,347.76,14.6,12.2,0.084,812383.2,812383.2,16896,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977615,2313625.00
08/05/2017 20:00,2,0.518,ACTIVE,213.51,337.84,59.975,1501977603,"201051344000890","219011344069620",24.59,23.50,0,330.63,347.16,12.9,10.5,0.075,796247.4,796247.4,16901,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977615,2313626.00
08/05/2017 20:00,2,0.482,ACTIVE,213.74,339.34,59.991,1501977603,"201051344000438","219011344069620",28.09,23.30,0,331.53,348.06,13.7,11.3,0.080,798569.7,798569.7,16883,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977616,2313627.00
08/05/2017 20:00,2,0.504,ACTIVE,213.74,338.14,59.986,1501977603,"201051344000417","219011344069620",17.97,23.30,0,331.23,344.15,9.2,6.9,0.049,713683.7,713683.7,16926,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977617,2313628.00
08/05/2017 20:00,2,0.410,ACTIVE,212.38,340.25,59.986,1501977603,"274151322000083","219011344069620",27.41,26.50,0,333.33,344.45,11.4,9.0,0.071,1040480.0,1040480.0,16798,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977618,2313629.00
08/05/2017 20:00,2,0.461,ACTIVE,212.83,338.74,59.986,1501977603,"274151322000076","219011344069620",27.75,26.50,0,334.54,345.96,12.9,10.6,0.075,1110782.0,1110782.0,16791,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977619,2313630.00
08/05/2017 20:00,2,0.475,ACTIVE,213.06,338.74,59.996,1501977603,"201051344000868","219011344069620",28.37,21.30,0,331.23,347.76,13.7,11.3,0.080,792469.4,792469.4,16915,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977620,2313631.00
08/05/2017 20:00,2,0.422,ACTIVE,212.16,336.94,59.981,1501977603,"274151322000095","219011344069620",27.73,26.50,0,333.33,344.45,11.8,9.5,0.071,1100092.4,1100092.4,16810,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977621,2313632.00
08/05/2017 20:00,2,0.457,ACTIVE,212.61,338.74,59.996,1501977603,"201051344000988","219011344069620",18.05,22.50,0,331.23,346.56,8.4,6.2,0.053,686337.1,686337.1,16888,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977622,2313633.00
08/05/2017 20:00,2,0.463,ACTIVE,213.29,337.84,59.996,1501977603,"201051344001025","219011344069620",28.78,23.00,0,330.93,347.16,13.5,11.1,0.080,799415.6,799415.6,16887,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977623,2313634.00
08/05/2017 20:00,2,0.480,ACTIVE,212.38,337.54,59.970,1501977603,"201051344000458","219011344069620",27.93,23.00,0,331.23,347.46,13.6,11.2,0.088,803644.4,803644.4,16883,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977623,2313635.00
08/05/2017 20:00,2,0.475,ACTIVE,213.29,339.04,59.959,1501977603,"201051344000853","219011344069620",27.99,22.50,0,332.73,349.26,13.4,11.1,0.084,804966.5,804966.5,16904,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977625,2313636.00
08/05/2017 20:00,2,0.447,ACTIVE,213.74,339.34,60.002,1501977603,"201051344000685","219011344069620",28.35,22.80,0,331.23,348.06,12.8,10.5,0.088,798410.2,798410.2,16920,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977626,2313637.00
08/05/2017 20:00,2,0.463,ACTIVE,213.51,339.34,59.991,1501977603,"201051344000917","219011344069620",27.61,23.50,0,330.33,347.46,13.0,10.6,0.075,795112.2,795112.2,16916,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977626,2313638.00
08/05/2017 20:00,2,0.457,ACTIVE,213.74,339.04,59.996,1501977603,"201051344001145","219011344069620",28.25,22.00,0,331.83,347.46,13.1,10.7,0.080,803121.4,803121.4,16902,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977627,2313639.00
08/05/2017 20:00,2,0.473,ACTIVE,213.74,339.65,59.981,1501977603,"201051344000651","219011344069620",27.87,22.50,0,331.53,347.76,13.4,11.0,0.080,792054.4,792054.4,16896,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977628,2313640.00
08/05/2017 20:00,2,0.404,ACTIVE,211.93,339.04,59.986,1501977603,"274151322000088","219011344069620",26.88,26.00,0,333.03,343.85,11.0,8.7,0.062,998355.9,998355.9,16790,0,0,0,L,1151911521,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977629,2313641.00
08/05/2017 20:00,2,0.295,ACTIVE,213.06,391.34,59.991,1501977603,"274151322000068","219011344069620",36.64,28.80,0,335.74,424.71,10.9,8.6,0.057,869104.3,869104.3,17182,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977630,2313642.00
08/05/2017 20:00,2,0.510,ACTIVE,213.29,338.14,59.944,1501977603,"201051344001135","219011344069620",27.04,22.80,0,331.53,346.56,14.0,11.6,0.075,787601.7,787601.7,16865,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977631,2313643.00
08/05/2017 20:00,2,0.459,ACTIVE,212.83,338.74,59.986,1501977603,"201051344000594","219011344069620",29.00,23.80,0,330.63,347.16,13.5,11.1,0.084,807019.6,807019.6,16890,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977632,2313644.00
08/05/2017 20:00,2,0.475,ACTIVE,213.74,337.84,59.991,1501977603,"201051344001203","219011344069620",27.91,23.30,0,331.53,348.36,13.4,11.1,0.080,797496.4,797496.4,16922,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977633,2313645.00
08/05/2017 20:00,2,0.412,ACTIVE,212.16,340.25,59.970,1501977603,"274151322000054","219011344069620",27.75,26.50,0,333.03,344.76,11.6,9.3,0.071,1014408.7,1014408.7,16775,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977634,2313646.00
08/05/2017 20:00,2,0.465,ACTIVE,213.29,338.14,60.012,1501977603,"201051344000867","219011344069620",28.77,22.30,0,331.83,347.46,13.5,11.1,0.080,791208.4,791208.4,16921,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977635,2313647.00
08/05/2017 20:00,2,0.498,ACTIVE,213.51,338.74,59.986,1501977603,"201051344001093","219011344069620",23.48,22.80,0,331.83,346.86,11.9,9.5,0.066,795090.1,795090.1,16924,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977635,2313648.00
08/05/2017 20:00,2,0.432,ACTIVE,213.06,339.34,60.039,1501977603,"201051344000900","219011344069620",28.33,22.00,0,331.23,347.46,12.4,10.0,0.080,813108.3,813108.3,16925,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977636,2313649.00
08/05/2017 20:00,2,0.465,ACTIVE,213.29,339.65,59.970,1501977603,"201051344000648","219011344069620",28.63,21.50,0,332.43,348.36,13.5,11.1,0.080,799842.2,799842.2,16897,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977637,2313650.00
08/05/2017 20:00,2,0.438,ACTIVE,213.29,339.04,59.981,1501977603,"201051344000569","219011344069620",29.56,23.00,0,331.83,347.76,13.1,10.8,0.075,814826.6,814826.6,16869,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977638,2313651.00
08/05/2017 20:00,2,0.492,ACTIVE,213.06,339.04,60.007,1501977603,"201051344000983","219011344069620",28.11,22.80,0,331.53,347.76,14.0,11.6,0.084,805619.7,805619.7,16901,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977639,2313652.00
08/05/2017 20:00,2,0.465,ACTIVE,213.06,339.04,59.996,1501977603,"201051344001158","219011344069620",27.99,23.00,0,331.83,347.46,13.2,10.8,0.084,789744.3,789744.3,16899,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977640,2313653.00
08/05/2017 20:00,2,0.490,ACTIVE,213.51,339.65,59.991,1501977603,"201051344000576","219011344069620",23.99,21.50,0,332.73,348.66,11.9,9.6,0.075,804283.1,804283.1,16911,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977641,2313654.00
08/05/2017 20:00,2,0.400,ACTIVE,212.38,338.44,59.975,1501977603,"274151322000087","219011344069620",27.33,31.30,0,333.03,344.76,11.1,8.8,0.057,989430.7,989430.7,17016,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501977642,2313655.00
08/05/2017 20:15,2,0.373,ACTIVE,213.29,338.44,59.970,1501978503,"201051344000645","219011344069620",27.04,21.80,0,332.43,346.86,10.2,8.0,0.053,803205.9,803205.9,16886,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978504,2313656.00
08/05/2017 20:15,2,0.281,ACTIVE,211.93,336.64,59.954,1501978503,"274151322000085","219011344069620",27.02,25.30,0,333.63,342.95,7.7,5.5,0.035,1009285.4,1009285.4,16789,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978505,2313657.00
08/05/2017 20:15,2,0.389,ACTIVE,213.29,339.65,60.018,1501978503,"201051344000633","219011344069620",27.45,22.00,0,331.83,348.96,10.8,8.5,0.062,790277.9,790277.9,16937,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978506,2313658.00
08/05/2017 20:15,2,0.379,ACTIVE,212.83,337.84,59.965,1501978503,"201051344000469","219011344069620",27.93,21.30,0,330.33,346.26,10.8,8.5,0.057,794127.6,794127.6,16903,0,0,0,L,1122011218,0,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978507,2313659.00
08/05/2017 20:15,2,0.393,ACTIVE,212.83,337.24,59.965,1501978503,"201051344000646","219011344069620",27.69,23.00,0,330.93,345.96,11.0,8.7,0.057,788584.3,788584.3,16891,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978508,2313660.00
08/05/2017 20:15,2,0.324,ACTIVE,211.48,334.84,59.959,1501978503,"274151322000052","219011344069620",27.04,26.30,0,333.03,343.55,8.9,6.7,0.035,1051088.2,1051088.2,16787,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978509,2313661.00
08/05/2017 20:15,2,0.416,ACTIVE,213.29,337.54,59.965,1501978503,"201051344000585","219011344069620",27.69,22.80,0,331.53,346.86,11.7,9.4,0.062,802421.4,802421.4,16889,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978510,2313662.00
08/05/2017 20:15,2,0.367,ACTIVE,213.06,336.34,59.970,1501978503,"201051344001230","219011344069620",27.49,22.00,0,329.73,345.06,10.2,8.0,0.053,793057.6,793057.6,16930,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978511,2313663.00
08/05/2017 20:15,2,0.379,ACTIVE,213.51,337.84,59.970,1501978503,"201051344000582","219011344069620",27.12,22.30,0,331.83,345.66,10.4,8.1,0.053,782091.9,782091.9,16880,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978511,2313664.00
08/05/2017 20:15,2,0.396,ACTIVE,212.83,336.64,59.959,1501978503,"201051344000955","219011344069620",27.93,23.00,0,330.63,345.66,11.2,8.9,0.062,802172.5,802172.5,16905,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978512,2313665.00
08/05/2017 20:15,2,0.180,ACTIVE,211.93,383.53,59.954,1501978503,"274151322000094","219011344069620",36.02,27.80,0,335.14,411.48,6.6,4.4,0.035,868295.0,868295.0,17171,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978513,2313666.00
08/05/2017 20:15,2,0.410,ACTIVE,212.83,338.14,59.970,1501978503,"201051344000579","219011344069620",27.97,23.50,0,332.13,346.26,11.7,9.3,0.057,812385.8,812385.8,16897,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978514,2313667.00
08/05/2017 20:15,2,0.398,ACTIVE,213.06,336.04,59.970,1501978503,"201051344000890","219011344069620",27.75,23.00,0,331.53,345.06,11.2,8.9,0.062,796249.7,796249.7,16902,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978515,2313668.00
08/05/2017 20:15,2,0.387,ACTIVE,213.29,337.24,59.981,1501978503,"201051344000438","219011344069620",27.83,22.80,0,332.43,345.96,10.9,8.6,0.062,798572.1,798572.1,16884,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978516,2313669.00
08/05/2017 20:15,2,0.385,ACTIVE,213.29,336.64,59.959,1501978503,"201051344000417","219011344069620",18.85,22.50,0,332.13,343.85,7.3,5.2,0.035,713685.2,713685.2,16927,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978517,2313670.00
08/05/2017 20:15,2,0.293,ACTIVE,211.93,336.04,59.965,1501978503,"274151322000083","219011344069620",26.94,25.80,0,333.33,343.25,8.0,5.8,0.040,1040481.8,1040481.8,16799,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978518,2313671.00
08/05/2017 20:15,2,0.316,ACTIVE,212.38,338.14,59.938,1501978503,"274151322000076","219011344069620",27.85,26.00,0,334.24,344.15,8.9,6.7,0.053,1110784.0,1110784.0,16792,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978519,2313672.00
08/05/2017 20:15,2,0.387,ACTIVE,212.61,337.24,59.970,1501978503,"201051344000868","219011344069620",27.67,20.70,0,331.23,345.96,10.8,8.5,0.057,792471.8,792471.8,16916,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978520,2313673.00
08/05/2017 20:15,2,0.299,ACTIVE,211.70,338.14,59.975,1501978503,"274151322000095","219011344069620",27.23,25.80,0,333.03,343.55,8.3,6.1,0.049,1100094.3,1100094.3,16811,0,0,0,L,1151911521,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978521,2313674.00
08/05/2017 20:15,2,0.352,ACTIVE,212.83,338.14,59.944,1501978503,"201051344000988","219011344069620",18.25,22.00,0,330.33,344.45,6.5,4.4,0.035,686338.3,686338.3,16889,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978521,2313675.00
08/05/2017 20:15,2,0.383,ACTIVE,213.06,336.34,59.928,1501978503,"201051344001025","219011344069620",27.77,22.30,0,330.63,345.66,10.8,8.5,0.057,799418.0,799418.0,16888,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978522,2313676.00
08/05/2017 20:15,2,0.387,ACTIVE,212.61,336.64,59.970,1501978503,"201051344000458","219011344069620",27.49,22.80,0,331.23,345.36,10.8,8.5,0.062,803646.8,803646.8,16884,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978523,2313677.00
08/05/2017 20:15,2,0.375,ACTIVE,213.29,339.04,59.970,1501978503,"201051344000853","219011344069620",27.71,22.00,0,332.43,346.86,10.6,8.3,0.062,804968.9,804968.9,16905,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978524,2313678.00
08/05/2017 20:15,2,0.355,ACTIVE,213.51,337.84,59.970,1501978503,"201051344000685","219011344069620",27.67,22.30,0,332.13,346.86,10.0,7.7,0.062,798412.4,798412.4,16921,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978525,2313679.00
08/05/2017 20:15,2,0.357,ACTIVE,213.29,337.54,59.970,1501978503,"201051344000917","219011344069620",27.85,22.80,0,331.53,345.66,10.1,7.9,0.053,795114.4,795114.4,16917,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978526,2313680.00
08/05/2017 20:15,2,0.363,ACTIVE,213.51,337.24,59.975,1501978503,"201051344001145","219011344069620",27.71,21.80,0,332.73,346.86,10.2,7.9,0.053,803123.7,803123.7,16903,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978527,2313681.00
08/05/2017 20:15,2,0.365,ACTIVE,213.29,337.54,59.986,1501978503,"201051344000651","219011344069620",28.05,21.80,0,332.73,345.96,10.4,8.1,0.057,792056.7,792056.7,16897,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978528,2313682.00
08/05/2017 20:15,2,0.289,ACTIVE,211.70,335.14,59.965,1501978503,"274151322000088","219011344069620",25.60,25.50,0,331.53,342.65,7.5,5.3,0.031,998357.7,998357.7,16791,0,0,0,L,1151911521,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978529,2313683.00
08/05/2017 20:15,2,0.207,ACTIVE,212.61,382.03,59.975,1501978503,"274151322000068","219011344069620",35.82,28.50,0,335.44,411.48,7.5,5.3,0.035,869106.0,869106.0,17183,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978530,2313684.00
08/05/2017 20:15,2,0.406,ACTIVE,213.06,336.04,59.975,1501978503,"201051344001135","219011344069620",27.61,22.30,0,331.23,345.66,11.4,9.1,0.062,787604.0,787604.0,16866,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978530,2313685.00
