ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 20:15,2,0.387,ACTIVE,212.38,337.24,59.975,1501978503,"201051344000594","219011344069620",27.49,23.30,0,330.63,346.86,10.8,8.5,0.062,807022.0,807022.0,16891,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978531,2313686.00
08/05/2017 20:15,2,0.387,ACTIVE,213.29,336.34,59.959,1501978503,"201051344001203","219011344069620",27.47,22.50,0,331.23,346.56,10.8,8.5,0.057,797498.7,797498.7,16923,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978532,2313687.00
08/05/2017 20:15,2,0.297,ACTIVE,211.93,335.44,59.965,1501978503,"274151322000054","219011344069620",26.78,25.80,0,333.03,343.25,8.1,5.9,0.040,1014410.5,1014410.5,16776,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978533,2313688.00
08/05/2017 20:15,2,0.387,ACTIVE,212.83,336.94,59.970,1501978503,"201051344000867","219011344069620",27.55,22.00,0,332.13,345.96,10.8,8.5,0.057,791210.8,791210.8,16922,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978535,2313689.00
08/05/2017 20:15,2,0.381,ACTIVE,213.29,337.54,59.970,1501978503,"201051344001093","219011344069620",27.49,22.30,0,331.83,344.76,10.6,8.3,0.053,795092.4,795092.4,16925,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978536,2313690.00
08/05/2017 20:15,2,0.346,ACTIVE,212.83,337.84,59.975,1501978503,"201051344000900","219011344069620",27.31,21.80,0,331.83,346.56,9.6,7.3,0.057,813110.3,813110.3,16926,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978536,2313691.00
08/05/2017 20:15,2,0.379,ACTIVE,213.06,337.54,59.970,1501978503,"201051344000648","219011344069620",27.75,21.00,0,332.43,347.16,10.7,8.4,0.053,799844.4,799844.4,16898,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978537,2313692.00
08/05/2017 20:15,2,0.383,ACTIVE,212.83,337.84,59.991,1501978503,"201051344000569","219011344069620",27.75,22.80,0,332.73,346.56,10.8,8.5,0.062,814829.0,814829.0,16870,0,0,0,L,1122011218,0,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978538,2313693.00
08/05/2017 20:15,2,0.396,ACTIVE,212.83,337.24,59.970,1501978503,"201051344000983","219011344069620",28.03,22.30,0,331.83,345.96,11.3,8.9,0.062,805622.2,805622.2,16902,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978539,2313694.00
08/05/2017 20:15,2,0.379,ACTIVE,212.83,337.54,59.970,1501978503,"201051344001158","219011344069620",26.88,22.30,0,330.93,346.26,10.3,8.1,0.062,789746.6,789746.6,16900,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978540,2313695.00
08/05/2017 20:15,2,0.361,ACTIVE,213.29,338.14,60.012,1501978503,"201051344000576","219011344069620",27.93,21.00,0,332.43,346.56,10.3,8.0,0.053,804285.2,804285.2,16912,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978541,2313696.00
08/05/2017 20:15,2,0.295,ACTIVE,211.93,337.54,59.959,1501978503,"274151322000087","219011344069620",26.46,30.30,0,333.03,343.25,7.9,5.7,0.031,989432.4,989432.4,17017,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501978542,2313697.00
08/05/2017 20:30,2,0.303,ACTIVE,213.51,338.14,59.975,1501979404,"201051344000645","219011344069620",27.02,21.50,0,331.83,345.06,8.3,6.1,0.040,803207.8,803207.8,16887,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979405,2313698.00
08/05/2017 20:30,2,0.223,ACTIVE,212.16,337.24,59.975,1501979404,"274151322000085","219011344069620",26.68,25.00,0,333.63,341.45,6.0,3.9,0.027,1009286.7,1009286.7,16790,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979406,2313699.00
08/05/2017 20:30,2,0.311,ACTIVE,213.51,339.34,59.965,1501979404,"201051344000633","219011344069620",27.95,21.80,0,331.53,345.66,8.8,6.6,0.040,790279.9,790279.9,16938,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979407,2313700.00
08/05/2017 20:30,2,0.320,ACTIVE,213.29,337.84,60.012,1501979404,"201051344000469","219011344069620",27.33,20.70,0,330.03,344.45,8.9,6.7,0.044,794129.6,794129.6,16904,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979408,2313701.00
08/05/2017 20:30,2,0.322,ACTIVE,213.29,337.54,59.970,1501979404,"201051344000646","219011344069620",27.19,22.30,0,330.03,342.95,8.9,6.7,0.040,788586.3,788586.3,16892,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979409,2313702.00
08/05/2017 20:30,2,0.260,ACTIVE,211.70,338.14,59.959,1501979404,"274151322000052","219011344069620",26.62,25.80,0,332.73,341.75,7.0,4.8,0.031,1051089.8,1051089.8,16788,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979410,2313703.00
08/05/2017 20:30,2,0.346,ACTIVE,213.51,337.84,59.986,1501979404,"201051344000585","219011344069620",27.61,22.00,0,330.93,344.15,9.7,7.4,0.040,802423.7,802423.7,16890,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979410,2313704.00
08/05/2017 20:30,2,0.305,ACTIVE,213.29,336.34,59.975,1501979404,"201051344001230","219011344069620",27.29,21.80,0,329.43,342.35,8.4,6.2,0.040,793059.5,793059.5,16931,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979411,2313705.00
08/05/2017 20:30,2,0.301,ACTIVE,213.96,337.84,59.944,1501979404,"201051344000582","219011344069620",27.87,21.50,0,330.93,343.25,8.5,6.3,0.040,782093.8,782093.8,16881,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979412,2313706.00
08/05/2017 20:30,2,0.328,ACTIVE,213.06,336.64,59.970,1501979404,"201051344000955","219011344069620",27.65,22.30,0,329.43,342.65,9.2,7.0,0.040,802174.6,802174.6,16906,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979413,2313707.00
08/05/2017 20:30,2,0.141,ACTIVE,212.38,338.14,59.975,1501979404,"274151322000094","219011344069620",31.29,26.80,0,334.54,403.67,4.5,2.4,0.018,868296.0,868296.0,17172,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979414,2313708.00
08/05/2017 20:30,2,0.324,ACTIVE,213.06,336.94,59.965,1501979404,"201051344000579","219011344069620",28.92,22.80,0,331.53,343.85,9.6,7.3,0.035,812388.1,812388.1,16898,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979415,2313709.00
08/05/2017 20:30,2,0.332,ACTIVE,213.29,336.34,59.975,1501979404,"201051344000890","219011344069620",27.43,22.30,0,330.63,343.85,9.2,7.0,0.040,796251.8,796251.8,16903,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979416,2313710.00
08/05/2017 20:30,2,0.316,ACTIVE,213.74,337.54,59.975,1501979404,"201051344000438","219011344069620",27.79,22.00,0,331.53,343.25,8.9,6.7,0.040,798574.2,798574.2,16885,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979417,2313711.00
08/05/2017 20:30,2,0.355,ACTIVE,213.74,336.94,59.981,1501979404,"201051344000417","219011344069620",17.89,22.30,0,330.33,341.45,6.5,4.3,0.022,713686.4,713686.4,16928,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979418,2313712.00
08/05/2017 20:30,2,0.230,ACTIVE,211.93,336.94,59.981,1501979404,"274151322000083","219011344069620",26.40,25.30,0,333.03,341.45,6.2,4.0,0.022,1040483.2,1040483.2,16800,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979419,2313713.00
08/05/2017 20:30,2,0.248,ACTIVE,212.61,337.24,59.949,1501979404,"274151322000076","219011344069620",27.14,25.50,0,333.93,342.05,6.8,4.7,0.035,1110785.7,1110785.7,16793,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979420,2313714.00
08/05/2017 20:30,2,0.318,ACTIVE,213.06,337.54,59.986,1501979404,"201051344000868","219011344069620",27.39,20.70,0,331.23,343.55,8.9,6.6,0.040,792473.8,792473.8,16917,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979421,2313715.00
08/05/2017 20:30,2,0.232,ACTIVE,212.16,336.94,59.981,1501979404,"274151322000095","219011344069620",26.56,25.30,0,333.03,341.15,6.3,4.2,0.031,1100095.7,1100095.7,16812,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979421,2313716.00
08/05/2017 20:30,2,0.297,ACTIVE,213.06,338.14,59.981,1501979404,"201051344000988","219011344069620",17.89,21.50,0,330.03,343.85,5.4,3.3,0.027,686339.4,686339.4,16890,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979422,2313717.00
08/05/2017 20:30,2,0.312,ACTIVE,213.51,336.64,59.975,1501979404,"201051344001025","219011344069620",27.53,21.50,0,330.93,343.55,8.8,6.6,0.044,799420.0,799420.0,16889,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979423,2313718.00
08/05/2017 20:30,2,0.312,ACTIVE,213.06,337.24,59.975,1501979404,"201051344000458","219011344069620",27.53,22.30,0,331.23,344.15,8.7,6.5,0.040,803648.8,803648.8,16885,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979424,2313719.00
08/05/2017 20:30,2,0.311,ACTIVE,213.74,339.04,59.991,1501979404,"201051344000853","219011344069620",27.27,21.50,0,333.03,345.36,8.6,6.4,0.040,804970.8,804970.8,16906,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979425,2313720.00
08/05/2017 20:30,2,0.287,ACTIVE,213.96,338.74,59.981,1501979404,"201051344000685","219011344069620",27.31,21.50,0,330.93,344.15,8.0,5.8,0.040,798414.2,798414.2,16922,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979426,2313721.00
08/05/2017 20:30,2,0.297,ACTIVE,213.74,338.14,59.959,1501979404,"201051344000917","219011344069620",27.53,22.30,0,330.63,343.55,8.3,6.1,0.035,795116.3,795116.3,16918,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979427,2313722.00
08/05/2017 20:30,2,0.295,ACTIVE,213.96,337.84,59.954,1501979404,"201051344001145","219011344069620",27.47,21.30,0,331.23,344.15,8.2,6.0,0.035,803125.6,803125.6,16904,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979428,2313723.00
08/05/2017 20:30,2,0.307,ACTIVE,213.74,337.24,59.965,1501979404,"201051344000651","219011344069620",26.94,21.30,0,331.53,343.25,8.4,6.2,0.040,792058.7,792058.7,16898,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979429,2313724.00
08/05/2017 20:30,2,0.213,ACTIVE,211.70,336.94,59.965,1501979404,"274151322000088","219011344069620",26.20,24.80,0,332.73,340.85,5.7,3.5,0.022,998358.9,998358.9,16792,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979429,2313725.00
08/05/2017 20:30,2,0.164,ACTIVE,212.83,349.86,59.981,1501979404,"274151322000068","219011344069620",32.44,27.50,0,335.14,405.47,5.4,3.3,0.022,869107.2,869107.2,17184,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979430,2313726.00
08/05/2017 20:30,2,0.320,ACTIVE,213.29,336.34,59.965,1501979404,"201051344001135","219011344069620",28.13,21.80,0,330.33,342.35,9.2,6.9,0.035,787606.1,787606.1,16867,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979431,2313727.00
08/05/2017 20:30,2,0.316,ACTIVE,213.06,337.24,59.981,1501979404,"201051344000594","219011344069620",27.37,23.00,0,330.33,343.25,8.8,6.6,0.040,807024.0,807024.0,16892,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979432,2313728.00
08/05/2017 20:30,2,0.314,ACTIVE,213.74,336.94,60.023,1501979404,"201051344001203","219011344069620",27.21,22.00,0,331.23,345.36,8.8,6.5,0.040,797500.7,797500.7,16924,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979433,2313729.00
08/05/2017 20:30,2,0.230,ACTIVE,212.16,337.24,59.975,1501979404,"274151322000054","219011344069620",26.12,25.00,0,332.73,341.15,6.1,4.0,0.022,1014411.9,1014411.9,16777,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979434,2313730.00
08/05/2017 20:30,2,0.312,ACTIVE,213.29,336.64,60.023,1501979404,"201051344000867","219011344069620",27.65,21.80,0,330.93,343.55,8.8,6.6,0.035,791212.8,791212.8,16923,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979435,2313731.00
08/05/2017 20:30,2,0.316,ACTIVE,213.51,337.54,59.986,1501979404,"201051344001093","219011344069620",27.53,21.80,0,331.23,343.55,8.8,6.6,0.040,795094.3,795094.3,16926,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979436,2313732.00
08/05/2017 20:30,2,0.273,ACTIVE,213.06,337.84,59.996,1501979404,"201051344000900","219011344069620",27.37,21.30,0,330.93,343.55,7.6,5.4,0.040,813112.1,813112.1,16927,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979437,2313733.00
08/05/2017 20:30,2,0.307,ACTIVE,213.29,337.24,59.981,1501979404,"201051344000648","219011344069620",27.69,21.00,0,331.83,344.45,8.7,6.4,0.035,799846.4,799846.4,16899,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979438,2313734.00
08/05/2017 20:30,2,0.311,ACTIVE,213.06,337.24,59.970,1501979404,"201051344000569","219011344069620",27.51,22.30,0,331.23,343.85,8.7,6.5,0.044,814831.0,814831.0,16871,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979439,2313735.00
08/05/2017 20:30,2,0.324,ACTIVE,213.29,336.94,59.981,1501979404,"201051344000983","219011344069620",28.05,21.80,0,330.93,344.15,9.2,7.0,0.044,805624.4,805624.4,16903,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979440,2313736.00
08/05/2017 20:30,2,0.303,ACTIVE,213.06,337.24,59.959,1501979404,"201051344001158","219011344069620",27.27,21.80,0,331.23,344.15,8.4,6.2,0.035,789748.5,789748.5,16901,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979440,2313737.00
08/05/2017 20:30,2,0.297,ACTIVE,213.51,338.74,59.986,1501979404,"201051344000576","219011344069620",27.43,20.70,0,331.53,345.06,8.3,6.1,0.040,804287.1,804287.1,16913,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979441,2313738.00
08/05/2017 20:30,2,0.223,ACTIVE,212.16,337.24,59.986,1501979404,"274151322000087","219011344069620",26.74,29.50,0,333.33,341.75,6.0,3.9,0.013,989433.8,989433.8,17018,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501979442,2313739.00
08/05/2017 20:45,2,0.311,ACTIVE,213.51,338.44,59.959,1501980303,"201051344000645","219011344069620",27.73,21.50,0,332.43,343.55,8.8,6.6,0.044,803209.2,803209.2,16888,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980304,2313740.00
08/05/2017 20:45,2,0.236,ACTIVE,212.38,337.24,59.959,1501980303,"274151322000085","219011344069620",27.00,24.30,0,333.33,340.55,6.5,4.3,0.031,1009287.7,1009287.7,16791,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980305,2313741.00
08/05/2017 20:45,2,0.328,ACTIVE,213.74,339.65,59.986,1501980303,"201051344000633","219011344069620",28.09,22.00,0,331.53,345.66,9.4,7.1,0.044,790281.5,790281.5,16939,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980306,2313742.00
08/05/2017 20:45,2,0.326,ACTIVE,213.29,338.14,59.965,1501980303,"201051344000469","219011344069620",28.35,21.30,0,330.63,342.35,9.4,7.1,0.044,794131.3,794131.3,16905,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980307,2313743.00
08/05/2017 20:45,2,0.344,ACTIVE,213.29,337.24,59.917,1501980303,"201051344000646","219011344069620",27.35,21.80,0,330.33,342.35,9.6,7.3,0.049,788588.0,788588.0,16893,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980308,2313744.00
08/05/2017 20:45,2,0.275,ACTIVE,212.16,337.54,59.917,1501980303,"274151322000052","219011344069620",26.80,25.00,0,331.83,341.15,7.5,5.3,0.040,1051091.0,1051091.0,16789,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980309,2313745.00
08/05/2017 20:45,2,0.361,ACTIVE,213.74,338.44,59.922,1501980303,"201051344000585","219011344069620",27.93,21.80,0,331.23,342.95,10.2,7.9,0.044,802425.5,802425.5,16891,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980309,2313746.00
08/05/2017 20:45,2,0.318,ACTIVE,213.51,336.64,59.954,1501980303,"201051344001230","219011344069620",27.59,21.30,0,330.33,341.45,8.9,6.7,0.040,793061.0,793061.0,16932,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980310,2313747.00
08/05/2017 20:45,2,0.318,ACTIVE,213.96,337.84,59.954,1501980303,"201051344000582","219011344069620",27.81,21.30,0,331.83,342.65,9.0,6.8,0.040,782095.3,782095.3,16882,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980311,2313748.00
08/05/2017 20:45,2,0.344,ACTIVE,213.29,337.24,60.002,1501980303,"201051344000955","219011344069620",28.11,22.00,0,330.33,342.95,9.8,7.5,0.044,802176.3,802176.3,16907,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980312,2313749.00
08/05/2017 20:45,2,0.156,ACTIVE,212.38,356.78,59.954,1501980303,"274151322000094","219011344069620",33.18,25.80,0,333.63,361.89,5.2,3.1,0.027,868296.6,868296.6,17173,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980313,2313750.00
08/05/2017 20:45,2,0.367,ACTIVE,213.29,337.54,59.922,1501980303,"201051344000579","219011344069620",27.55,22.80,0,331.23,342.65,10.2,8.0,0.049,812389.9,812389.9,16899,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980314,2313751.00
08/05/2017 20:45,2,0.348,ACTIVE,213.51,336.94,59.938,1501980303,"201051344000890","219011344069620",27.53,22.00,0,330.93,342.35,9.8,7.5,0.044,796253.5,796253.5,16904,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980315,2313752.00
08/05/2017 20:45,2,0.340,ACTIVE,213.74,337.84,59.965,1501980303,"201051344000438","219011344069620",27.73,21.80,0,332.43,342.95,9.6,7.3,0.040,798575.8,798575.8,16886,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980316,2313753.00
08/05/2017 20:45,2,0.354,ACTIVE,213.74,337.24,59.954,1501980303,"201051344000417","219011344069620",18.45,21.50,0,331.53,341.15,6.6,4.5,0.022,713687.4,713687.4,16929,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980317,2313754.00
08/05/2017 20:45,2,0.244,ACTIVE,212.38,338.14,59.965,1501980303,"274151322000083","219011344069620",27.00,24.80,0,333.03,340.85,6.7,4.6,0.035,1040484.2,1040484.2,16801,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980318,2313755.00
08/05/2017 20:45,2,0.268,ACTIVE,212.83,338.44,59.949,1501980303,"274151322000076","219011344069620",27.75,24.80,0,333.93,341.15,7.5,5.3,0.035,1110786.8,1110786.8,16794,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980319,2313756.00
08/05/2017 20:45,2,0.338,ACTIVE,213.06,337.84,59.959,1501980303,"201051344000868","219011344069620",27.33,21.00,0,331.23,343.55,9.4,7.1,0.044,792475.4,792475.4,16918,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980320,2313757.00
08/05/2017 20:45,2,0.248,ACTIVE,212.38,337.54,59.959,1501980303,"274151322000095","219011344069620",27.41,24.80,0,332.73,340.55,6.9,4.8,0.031,1100096.7,1100096.7,16813,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980321,2313758.00
08/05/2017 20:45,2,0.307,ACTIVE,213.06,338.44,59.959,1501980303,"201051344000988","219011344069620",18.11,21.80,0,329.73,343.55,5.6,3.5,0.022,686340.1,686340.1,16891,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980322,2313759.00
08/05/2017 20:45,2,0.334,ACTIVE,213.51,336.64,59.959,1501980303,"201051344001025","219011344069620",27.77,21.30,0,331.53,342.65,9.4,7.1,0.044,799421.6,799421.6,16890,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980322,2313760.00
08/05/2017 20:45,2,0.334,ACTIVE,213.06,337.24,59.938,1501980303,"201051344000458","219011344069620",27.33,22.00,0,331.23,343.25,9.3,7.1,0.049,803650.4,803650.4,16886,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980323,2313761.00
08/05/2017 20:45,2,0.326,ACTIVE,213.74,338.74,59.965,1501980303,"201051344000853","219011344069620",27.63,21.80,0,333.03,344.15,9.1,6.9,0.049,804972.4,804972.4,16907,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980324,2313762.00
08/05/2017 20:45,2,0.307,ACTIVE,213.96,338.44,59.965,1501980303,"201051344000685","219011344069620",27.59,21.30,0,331.83,344.15,8.6,6.4,0.049,798415.7,798415.7,16923,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980325,2313763.00
08/05/2017 20:45,2,0.318,ACTIVE,213.74,337.84,59.954,1501980303,"201051344000917","219011344069620",27.33,22.00,0,331.23,342.65,8.8,6.6,0.049,795117.8,795117.8,16919,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980326,2313764.00
08/05/2017 20:45,2,0.311,ACTIVE,213.74,338.14,59.959,1501980303,"201051344001145","219011344069620",27.93,20.70,0,332.13,343.25,8.8,6.6,0.035,803127.0,803127.0,16905,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980327,2313765.00
08/05/2017 20:45,2,0.320,ACTIVE,213.74,337.84,59.965,1501980303,"201051344000651","219011344069620",27.83,21.00,0,332.13,342.65,9.0,6.8,0.044,792060.2,792060.2,16899,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980328,2313766.00
08/05/2017 20:45,2,0.234,ACTIVE,211.93,336.04,59.959,1501980303,"274151322000088","219011344069620",25.82,24.30,0,331.23,340.25,6.1,4.0,0.027,998359.8,998359.8,16793,0,0,0,L,1151911521,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980329,2313767.00
08/05/2017 20:45,2,0.178,ACTIVE,212.83,370.90,59.959,1501980303,"274151322000068","219011344069620",34.77,26.80,0,335.44,377.82,6.3,4.1,0.018,869108.1,869108.1,17185,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980330,2313768.00
08/05/2017 20:45,2,0.348,ACTIVE,213.29,336.34,59.970,1501980303,"201051344001135","219011344069620",27.71,21.30,0,330.63,342.05,9.8,7.5,0.044,787607.8,787607.8,16868,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980331,2313769.00
08/05/2017 20:45,2,0.328,ACTIVE,213.06,337.84,59.970,1501980303,"201051344000594","219011344069620",27.85,22.80,0,330.63,342.65,9.3,7.1,0.049,807025.6,807025.6,16893,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980331,2313770.00
08/05/2017 20:45,2,0.332,ACTIVE,213.74,336.94,59.970,1501980303,"201051344001203","219011344069620",27.27,21.50,0,332.13,343.85,9.2,7.0,0.044,797502.3,797502.3,16925,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980332,2313771.00
08/05/2017 20:45,2,0.246,ACTIVE,212.16,337.24,59.954,1501980303,"274151322000054","219011344069620",26.72,24.50,0,332.13,340.85,6.6,4.5,0.031,1014412.9,1014412.9,16778,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980334,2313772.00
08/05/2017 20:45,2,0.332,ACTIVE,213.29,337.54,59.970,1501980303,"201051344000867","219011344069620",27.93,22.00,0,331.23,342.65,9.4,7.1,0.040,791214.4,791214.4,16924,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980335,2313773.00
08/05/2017 20:45,2,0.336,ACTIVE,213.74,338.14,59.938,1501980303,"201051344001093","219011344069620",27.35,21.50,0,331.23,342.65,9.3,7.1,0.044,795096.0,795096.0,16927,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980335,2313774.00
08/05/2017 20:45,2,0.295,ACTIVE,213.06,338.44,59.933,1501980303,"201051344000900","219011344069620",27.43,21.30,0,331.23,342.65,8.2,6.0,0.040,813113.4,813113.4,16928,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980336,2313775.00
08/05/2017 20:45,2,0.328,ACTIVE,213.51,338.14,59.965,1501980303,"201051344000648","219011344069620",27.71,21.00,0,331.83,343.55,9.2,7.0,0.044,799848.0,799848.0,16900,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980337,2313776.00
08/05/2017 20:45,2,0.332,ACTIVE,213.29,337.84,59.922,1501980303,"201051344000569","219011344069620",27.67,22.30,0,331.53,343.55,9.4,7.1,0.044,814832.6,814832.6,16872,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980338,2313777.00
08/05/2017 20:45,2,0.348,ACTIVE,213.29,337.54,59.959,1501980303,"201051344000983","219011344069620",27.85,21.80,0,330.93,342.35,9.9,7.6,0.044,805626.1,805626.1,16904,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980339,2313778.00
08/05/2017 20:45,2,0.316,ACTIVE,213.29,337.84,59.991,1501980303,"201051344001158","219011344069620",28.05,22.00,0,330.93,343.55,9.0,6.8,0.049,789750.0,789750.0,16902,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980340,2313779.00
08/05/2017 20:45,2,0.316,ACTIVE,213.74,339.04,59.959,1501980303,"201051344000576","219011344069620",27.65,21.00,0,332.13,343.55,8.9,6.6,0.044,804288.6,804288.6,16914,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980341,2313780.00
08/05/2017 20:45,2,0.246,ACTIVE,212.61,338.74,59.991,1501980303,"274151322000087","219011344069620",26.34,28.50,0,332.73,341.45,6.6,4.4,0.027,989434.8,989434.8,17019,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501980342,2313781.00
08/05/2017 21:00,2,0.188,ACTIVE,213.51,337.24,59.991,1501981204,"201051344000645","219011344069620",26.64,21.50,0,332.13,343.85,5.1,3.0,0.009,803210.4,803210.4,16889,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981205,2313782.00
08/05/2017 21:00,2,0.119,ACTIVE,212.38,336.64,59.991,1501981204,"274151322000085","219011344069620",24.71,24.00,0,334.24,340.55,3.0,1.0,0.009,1009288.3,1009288.3,16792,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981206,2313783.00
08/05/2017 21:00,2,0.213,ACTIVE,213.51,339.04,59.991,1501981204,"201051344000633","219011344069620",26.72,21.80,0,331.83,347.16,5.8,3.7,0.013,790282.8,790282.8,16940,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981207,2313784.00
08/05/2017 21:00,2,0.217,ACTIVE,213.06,337.24,59.991,1501981204,"201051344000469","219011344069620",27.04,20.70,0,330.63,344.15,6.0,3.9,0.009,794132.6,794132.6,16906,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981207,2313785.00
08/05/2017 21:00,2,0.211,ACTIVE,213.29,336.34,59.991,1501981204,"201051344000646","219011344069620",26.88,21.50,0,330.63,343.55,5.8,3.6,0.013,788589.3,788589.3,16894,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981208,2313786.00
08/05/2017 21:00,2,0.146,ACTIVE,211.93,336.94,59.991,1501981204,"274151322000052","219011344069620",25.54,24.80,0,333.33,341.15,3.8,1.7,0.013,1051091.9,1051091.9,16790,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981209,2313787.00
08/05/2017 21:00,2,0.234,ACTIVE,213.51,336.94,59.996,1501981204,"201051344000585","219011344069620",26.74,21.30,0,331.83,343.85,6.4,4.2,0.013,802426.9,802426.9,16892,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981210,2313788.00
08/05/2017 21:00,2,0.219,ACTIVE,213.29,336.04,60.002,1501981204,"201051344001230","219011344069620",24.41,21.00,0,330.03,341.75,5.5,3.3,0.009,793062.3,793062.3,16933,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981211,2313789.00
08/05/2017 21:00,2,0.203,ACTIVE,213.96,337.24,59.986,1501981204,"201051344000582","219011344069620",26.44,21.00,0,332.43,342.65,5.5,3.4,0.009,782096.5,782096.5,16883,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981212,2313790.00
08/05/2017 21:00,2,0.227,ACTIVE,213.06,335.74,60.002,1501981204,"201051344000955","219011344069620",26.70,21.50,0,330.33,342.05,6.1,4.0,0.009,802177.7,802177.7,16908,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981213,2313791.00
08/05/2017 21:00,2,0.066,ACTIVE_NO_POWER,212.38,336.94,59.996,1501981204,"274151322000094","219011344069620",29.04,25.30,0,334.24,359.78,1.9,0.0,0.000,868296.9,868296.9,17174,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981214,2313792.00
08/05/2017 21:00,2,0.238,ACTIVE,213.06,335.74,60.007,1501981204,"201051344000579","219011344069620",27.21,22.30,0,333.03,342.95,6.6,4.4,0.013,812391.4,812391.4,16900,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981215,2313793.00
08/05/2017 21:00,2,0.221,ACTIVE,213.29,335.74,60.002,1501981204,"201051344000890","219011344069620",26.68,21.80,0,330.93,342.95,6.0,3.9,0.009,796254.9,796254.9,16905,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981216,2313794.00
08/05/2017 21:00,2,0.211,ACTIVE,213.51,336.64,59.996,1501981204,"201051344000438","219011344069620",26.78,21.30,0,332.13,343.25,5.7,3.6,0.013,798577.1,798577.1,16887,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981217,2313795.00
08/05/2017 21:00,2,0.223,ACTIVE,213.51,336.64,60.002,1501981204,"201051344000417","219011344069620",17.93,21.50,0,331.83,341.45,4.0,2.0,0.004,713688.3,713688.3,16930,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981218,2313796.00
08/05/2017 21:00,2,0.123,ACTIVE,212.16,336.34,60.002,1501981204,"274151322000083","219011344069620",25.17,24.50,0,333.63,340.85,3.1,1.1,0.004,1040484.9,1040484.9,16802,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981219,2313797.00
08/05/2017 21:00,2,0.133,ACTIVE,212.83,336.64,60.034,1501981204,"274151322000076","219011344069620",25.98,24.50,0,334.54,341.45,3.5,1.4,0.013,1110787.6,1110787.6,16795,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981220,2313798.00
08/05/2017 21:00,2,0.213,ACTIVE,213.06,336.64,59.996,1501981204,"201051344000868","219011344069620",26.24,20.70,0,331.53,343.25,5.7,3.5,0.009,792476.7,792476.7,16919,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981220,2313799.00
08/05/2017 21:00,2,0.119,ACTIVE,212.16,336.34,60.028,1501981204,"274151322000095","219011344069620",25.64,24.30,0,333.63,340.55,3.1,1.1,0.009,1100097.4,1100097.4,16814,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981221,2313800.00
08/05/2017 21:00,2,0.164,ACTIVE,213.06,337.54,60.007,1501981204,"201051344000988","219011344069620",17.93,21.50,0,330.33,343.85,3.0,1.0,0.000,686340.7,686340.7,16892,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981222,2313801.00
08/05/2017 21:00,2,0.205,ACTIVE,213.29,335.14,60.018,1501981204,"201051344001025","219011344069620",26.42,21.00,0,331.53,343.25,5.5,3.4,0.009,799422.9,799422.9,16891,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981223,2313802.00
08/05/2017 21:00,2,0.207,ACTIVE,213.06,336.04,60.002,1501981204,"201051344000458","219011344069620",26.52,21.80,0,331.53,343.85,5.6,3.4,0.009,803651.7,803651.7,16887,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981224,2313803.00
08/05/2017 21:00,2,0.203,ACTIVE,213.74,338.14,59.975,1501981204,"201051344000853","219011344069620",25.78,21.50,0,333.03,345.36,5.4,3.3,0.009,804973.7,804973.7,16908,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981225,2313804.00
08/05/2017 21:00,2,0.186,ACTIVE,213.96,337.24,60.007,1501981204,"201051344000685","219011344069620",26.16,21.00,0,331.83,344.15,5.0,2.9,0.013,798416.8,798416.8,16924,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981226,2313805.00
08/05/2017 21:00,2,0.209,ACTIVE,213.51,336.94,60.012,1501981204,"201051344000917","219011344069620",25.47,21.80,0,330.33,343.55,5.4,3.3,0.009,795119.0,795119.0,16920,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981227,2313806.00
08/05/2017 21:00,2,0.197,ACTIVE,213.74,336.94,60.002,1501981204,"201051344001145","219011344069620",26.02,20.70,0,333.03,344.15,5.2,3.1,0.009,803128.2,803128.2,16906,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981228,2313807.00
08/05/2017 21:00,2,0.205,ACTIVE,213.74,336.64,60.007,1501981204,"201051344000651","219011344069620",25.84,20.70,0,331.83,343.85,5.4,3.3,0.009,792061.5,792061.5,16900,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981229,2313808.00
08/05/2017 21:00,2,0.107,ACTIVE,212.16,335.74,59.996,1501981204,"274151322000088","219011344069620",23.99,24.00,0,333.03,340.25,2.6,0.6,0.004,998360.3,998360.3,16794,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981230,2313809.00
08/05/2017 21:00,2,0.084,ACTIVE,213.06,337.84,59.991,1501981204,"274151322000068","219011344069620",29.18,26.00,0,334.54,374.51,2.5,0.5,0.004,869108.6,869108.6,17186,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981231,2313810.00
08/05/2017 21:00,2,0.217,ACTIVE,213.06,335.44,60.007,1501981204,"201051344001135","219011344069620",26.94,21.00,0,331.53,342.35,6.0,3.8,0.013,787609.2,787609.2,16869,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981231,2313811.00
08/05/2017 21:00,2,0.207,ACTIVE,213.06,336.04,60.007,1501981204,"201051344000594","219011344069620",26.54,22.50,0,331.23,343.55,5.6,3.5,0.013,807026.9,807026.9,16894,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981232,2313812.00
08/05/2017 21:00,2,0.213,ACTIVE,213.51,336.34,59.991,1501981204,"201051344001203","219011344069620",25.84,21.30,0,331.53,343.85,5.6,3.5,0.009,797503.6,797503.6,16926,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981233,2313813.00
08/05/2017 21:00,2,0.117,ACTIVE,212.16,336.94,60.007,1501981204,"274151322000054","219011344069620",24.53,24.30,0,333.33,340.55,2.9,0.9,0.000,1014413.6,1014413.6,16779,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981234,2313814.00
08/05/2017 21:00,2,0.205,ACTIVE,213.29,336.34,60.002,1501981204,"201051344000867","219011344069620",26.62,21.80,0,331.53,343.85,5.6,3.4,0.009,791215.7,791215.7,16925,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981235,2313815.00
08/05/2017 21:00,2,0.227,ACTIVE,213.51,337.24,60.002,1501981204,"201051344001093","219011344069620",25.68,21.50,0,331.53,342.95,5.9,3.8,0.009,795097.3,795097.3,16928,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981237,2313816.00
08/05/2017 21:00,2,0.162,ACTIVE,213.06,336.94,60.002,1501981204,"201051344000900","219011344069620",26.22,21.00,0,331.23,343.55,4.3,2.3,0.009,813114.4,813114.4,16929,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981238,2313817.00
08/05/2017 21:00,2,0.209,ACTIVE,213.29,337.24,59.996,1501981204,"201051344000648","219011344069620",26.16,20.70,0,332.13,343.85,5.6,3.5,0.009,799849.2,799849.2,16901,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981238,2313818.00
08/05/2017 21:00,2,0.201,ACTIVE,213.06,336.94,60.028,1501981204,"201051344000569","219011344069620",26.78,22.00,0,332.43,344.76,5.5,3.4,0.009,814833.8,814833.8,16873,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981239,2313819.00
08/05/2017 21:00,2,0.225,ACTIVE,213.06,335.74,59.991,1501981204,"201051344000983","219011344069620",26.48,21.50,0,331.23,343.25,6.0,3.9,0.013,805627.5,805627.5,16905,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981240,2313820.00
08/05/2017 21:00,2,0.197,ACTIVE,213.06,336.64,60.012,1501981204,"201051344001158","219011344069620",26.16,21.50,0,331.23,343.85,5.2,3.1,0.009,789751.3,789751.3,16903,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981241,2313821.00
08/05/2017 21:00,2,0.201,ACTIVE,213.51,337.84,60.002,1501981204,"201051344000576","219011344069620",25.39,20.70,0,332.13,344.45,5.2,3.1,0.004,804289.8,804289.8,16915,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981242,2313822.00
08/05/2017 21:00,2,0.123,ALERT,212.83,316.50,59.975,1501981204,"274151322000087","219011344069620",25.54,27.80,0,296.66,341.45,3.2,1.1,0.000,989435.4,989435.4,17020,0,0,0,L,1151911521,0,122.68,122.46,0002,24,0,0,0,0,0,0,24,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501981244,2313823.00
08/05/2017 21:15,2,0.117,ALERT,213.29,298.47,59.970,1501982103,"201051344000645","219011344069620",19.86,20.70,0,297.87,339.65,2.4,0.4,0.000,803210.8,803210.8,16890,0,0,0,L,1122011218,0,121.78,122.68,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982105,2313824.00
08/05/2017 21:15,2,0.055,ALERT,211.93,297.57,59.965,1501982103,"274151322000085","219011344069620",20.16,23.00,0,295.76,348.96,1.1,0.0,0.000,1009288.4,1009288.4,16793,0,0,0,L,1151911521,0,122.46,122.01,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982107,2313825.00
08/05/2017 21:15,2,0.133,ALERT,213.29,298.17,59.959,1501982103,"201051344000633","219011344069620",20.89,21.00,0,296.06,341.45,2.8,0.8,0.000,790283.4,790283.4,16941,0,0,0,L,1122011218,0,121.78,122.91,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982109,2313826.00
08/05/2017 21:15,2,0.145,ALERT,212.83,298.47,59.965,1501982103,"201051344000469","219011344069620",21.31,19.80,0,296.96,339.95,3.1,1.1,0.000,794133.2,794133.2,16907,0,0,0,L,1122011218,0,120.88,122.91,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982110,2313827.00
08/05/2017 21:15,2,0.146,ALERT,213.06,299.07,59.949,1501982103,"201051344000646","219011344069620",18.37,20.70,0,297.87,339.34,2.8,0.7,0.000,788589.9,788589.9,16895,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982112,2313828.00
