ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 21:15,2,0.078,ALERT,211.70,297.26,59.970,1501982103,"274151322000052","219011344069620",19.68,23.30,0,295.46,339.95,1.6,0.0,0.000,1051092.0,1051092.0,16791,0,0,0,L,1151911521,0,121.55,122.23,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982114,2313829.00
08/05/2017 21:15,2,0.154,ALERT,213.51,299.37,59.954,1501982103,"201051344000585","219011344069620",20.85,20.70,0,298.17,354.37,3.3,1.3,0.000,802427.6,802427.6,16893,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982116,2313830.00
08/05/2017 21:15,2,0.139,ALERT,213.29,299.37,59.949,1501982103,"201051344001230","219011344069620",18.92,20.30,0,297.87,339.34,2.7,0.6,0.000,793062.8,793062.8,16934,0,0,0,L,1122011218,0,122.23,121.78,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982118,2313831.00
08/05/2017 21:15,2,0.123,ALERT,213.96,300.27,59.954,1501982103,"201051344000582","219011344069620",21.21,20.30,0,299.37,356.48,2.7,0.6,0.000,782097.1,782097.1,16884,0,0,0,L,1122011218,0,122.46,122.46,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982119,2313832.00
08/05/2017 21:15,2,0.146,ALERT,213.06,299.37,59.959,1501982103,"201051344000955","219011344069620",20.34,20.70,0,298.47,339.34,3.0,1.0,0.000,802178.4,802178.4,16909,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982121,2313833.00
08/05/2017 21:15,2,0.000,ALERT,212.16,297.26,59.970,1501982103,"274151322000094","219011344069620",38.43,23.50,0,295.46,391.04,0.0,0.0,0.000,868296.9,868296.9,17175,0,0,0,L,1151911521,0,121.78,122.46,0100,20,0,0,0,0,0,0,185,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1501982123,2313834.00
08/05/2017 21:15,2,0.160,ALERT,212.61,299.07,59.959,1501982103,"201051344000579","219011344069620",20.71,21.50,0,298.47,339.65,3.4,1.3,0.000,812392.2,812392.2,16901,0,0,0,L,1122011218,0,121.10,122.23,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982125,2313835.00
08/05/2017 21:15,2,0.143,ALERT,213.29,299.67,59.954,1501982103,"201051344000890","219011344069620",21.07,21.00,0,298.47,339.34,3.1,1.1,0.000,796255.5,796255.5,16906,0,0,0,L,1122011218,0,122.23,121.33,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982127,2313836.00
08/05/2017 21:15,2,0.137,ALERT,213.51,299.07,59.954,1501982103,"201051344000438","219011344069620",20.61,20.70,0,298.47,358.88,2.9,0.8,0.000,798577.7,798577.7,16888,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982128,2313837.00
08/05/2017 21:15,2,0.146,ALERT,213.51,298.77,59.949,1501982103,"201051344000417","219011344069620",16.54,20.30,0,296.96,338.44,2.5,0.5,0.000,713688.6,713688.6,16931,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982130,2313838.00
08/05/2017 21:15,2,0.055,ALERT,212.16,298.47,59.949,1501982103,"274151322000083","219011344069620",19.44,23.00,0,295.76,351.97,1.1,0.0,0.000,1040484.9,1040484.9,16803,0,0,0,L,1151911521,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982132,2313839.00
08/05/2017 21:15,2,0.057,ALERT,212.61,297.57,59.954,1501982103,"274151322000076","219011344069620",20.79,23.30,0,295.76,339.65,1.2,0.0,0.000,1110787.7,1110787.7,16796,0,0,0,L,1151911521,0,122.23,122.68,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982134,2313840.00
08/05/2017 21:15,2,0.135,ALERT,212.61,299.07,59.959,1501982103,"201051344000868","219011344069620",20.02,20.00,0,298.17,339.95,2.8,0.7,0.000,792477.3,792477.3,16920,0,0,0,L,1122011218,0,121.10,122.68,0002,17,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982136,2313841.00
08/05/2017 21:15,2,0.049,ALERT,211.93,298.47,59.944,1501982103,"274151322000095","219011344069620",20.18,23.00,0,296.66,346.56,1.0,0.0,0.000,1100097.5,1100097.5,16815,0,0,0,L,1151911521,0,122.46,121.78,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982137,2313842.00
08/05/2017 21:15,2,0.088,ALERT,212.61,298.47,59.954,1501982103,"201051344000988","219011344069620",16.98,20.70,0,295.16,339.95,1.5,0.0,0.000,686340.8,686340.8,16893,0,0,0,L,1122011218,0,120.88,122.46,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982139,2313843.00
08/05/2017 21:15,2,0.123,ALERT,213.29,298.47,59.949,1501982103,"201051344001025","219011344069620",21.15,20.00,0,298.17,352.27,2.6,0.6,0.000,799423.5,799423.5,16892,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982141,2313844.00
08/05/2017 21:15,2,0.123,ALERT,212.61,298.47,59.991,1501982103,"201051344000458","219011344069620",20.50,21.30,0,298.17,339.95,2.6,0.6,0.000,803652.3,803652.3,16888,0,0,0,L,1122011218,0,121.33,122.23,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982143,2313845.00
08/05/2017 21:15,2,0.117,ALERT,213.06,298.47,59.949,1501982103,"201051344000853","219011344069620",19.34,20.70,0,297.87,358.58,2.3,0.3,0.000,804974.1,804974.1,16909,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982145,2313846.00
08/05/2017 21:15,2,0.104,ALERT,213.74,299.07,59.975,1501982103,"201051344000685","219011344069620",19.54,20.30,0,297.26,340.55,2.1,0.1,0.000,798417.1,798417.1,16925,0,0,0,L,1122011218,0,122.91,122.01,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982146,2313847.00
08/05/2017 21:15,2,0.127,ALERT,213.51,298.77,59.970,1501982103,"201051344000917","219011344069620",19.46,21.00,0,296.06,339.34,2.5,0.5,0.000,795119.5,795119.5,16921,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982148,2313848.00
08/05/2017 21:15,2,0.123,ALERT,213.51,299.37,59.970,1501982103,"201051344001145","219011344069620",20.16,19.80,0,297.87,339.65,2.5,0.5,0.000,803128.7,803128.7,16907,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982150,2313849.00
08/05/2017 21:15,2,0.133,ALERT,213.51,298.47,59.954,1501982103,"201051344000651","219011344069620",18.33,19.80,0,297.87,357.98,2.5,0.5,0.000,792061.9,792061.9,16901,0,0,0,L,1122011218,0,122.68,121.78,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982152,2313850.00
08/05/2017 21:15,2,0.041,ALERT,211.93,297.57,59.949,1501982103,"274151322000088","219011344069620",18.27,22.80,0,295.76,347.76,0.8,0.0,0.000,998360.4,998360.4,16795,0,0,0,L,1151911521,0,122.68,121.78,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982154,2313851.00
08/05/2017 21:15,2,0.010,ALERT,212.61,364.29,59.949,1501982103,"274151322000068","219011344069620",38.29,24.30,0,295.16,385.63,0.0,0.0,0.000,869108.6,869108.6,17187,0,0,0,L,1151911521,0,122.46,122.46,0100,23,0,0,0,0,0,0,181,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1501982155,2313852.00
08/05/2017 21:15,2,0.145,ALERT,213.06,299.07,59.975,1501982103,"201051344001135","219011344069620",20.65,20.30,0,298.47,357.08,3.1,1.0,0.000,787609.9,787609.9,16870,0,0,0,L,1122011218,0,122.01,121.78,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982157,2313853.00
08/05/2017 21:15,2,0.125,ALERT,212.38,299.37,59.959,1501982103,"201051344000594","219011344069620",20.75,21.80,0,297.87,360.08,2.6,0.6,0.000,807027.4,807027.4,16895,0,0,0,L,1122011218,0,121.10,122.01,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982159,2313854.00
08/05/2017 21:15,2,0.133,ALERT,213.51,299.07,59.959,1501982103,"201051344001203","219011344069620",19.60,20.70,0,298.47,360.69,2.7,0.6,0.000,797504.1,797504.1,16927,0,0,0,L,1122011218,0,122.68,122.01,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982161,2313855.00
08/05/2017 21:15,2,0.049,ALERT,211.70,297.57,59.954,1501982103,"274151322000054","219011344069620",18.73,23.00,0,296.06,344.76,0.9,0.0,0.000,1014413.6,1014413.6,16780,0,0,0,L,1151911521,0,122.23,121.78,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982163,2313856.00
08/05/2017 21:15,2,0.129,ALERT,212.83,298.47,59.944,1501982103,"201051344000867","219011344069620",20.02,21.30,0,297.57,339.65,2.6,0.6,0.000,791216.2,791216.2,16926,0,0,0,L,1122011218,0,121.55,122.23,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982165,2313857.00
08/05/2017 21:15,2,0.152,ALERT,213.51,299.07,59.965,1501982103,"201051344001093","219011344069620",19.12,20.70,0,297.26,338.74,3.0,0.9,0.000,795097.9,795097.9,16929,0,0,0,L,1122011218,0,122.01,122.01,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982166,2313858.00
08/05/2017 21:15,2,0.088,ALERT,212.61,298.77,59.970,1501982103,"201051344000900","219011344069620",19.26,20.00,0,297.57,339.65,1.7,0.0,0.000,813114.7,813114.7,16930,0,0,0,L,1122011218,0,121.33,122.46,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982168,2313859.00
08/05/2017 21:15,2,0.127,ALERT,212.83,297.87,59.991,1501982103,"201051344000648","219011344069620",19.94,20.00,0,297.57,339.65,2.6,0.6,0.000,799849.8,799849.8,16902,0,0,0,L,1122011218,0,120.88,122.91,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982170,2313860.00
08/05/2017 21:15,2,0.125,ALERT,212.83,299.07,59.981,1501982103,"201051344000569","219011344069620",20.08,21.00,0,298.47,356.78,2.6,0.6,0.000,814834.4,814834.4,16874,0,0,0,L,1122011218,0,120.88,122.68,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982172,2313861.00
08/05/2017 21:15,2,0.146,ALERT,212.61,298.77,59.970,1501982103,"201051344000983","219011344069620",19.86,20.70,0,298.17,339.65,3.0,0.9,0.000,805628.1,805628.1,16906,0,0,0,L,1122011218,0,121.33,122.23,0002,19,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982174,2313862.00
08/05/2017 21:15,2,0.117,ALERT,212.61,298.17,59.970,1501982103,"201051344001158","219011344069620",19.82,21.00,0,297.26,339.34,2.4,0.4,0.000,789751.7,789751.7,16904,0,0,0,L,1122011218,0,121.10,122.23,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982176,2313863.00
08/05/2017 21:15,2,0.111,ALERT,213.06,299.07,59.970,1501982103,"201051344000576","219011344069620",18.89,19.80,0,297.87,340.55,2.1,0.2,0.000,804290.2,804290.2,16916,0,0,0,L,1122011218,0,121.33,122.46,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982177,2313864.00
08/05/2017 21:15,2,0.064,ALERT,212.16,296.96,59.965,1501982103,"274151322000087","219011344069620",17.16,25.50,0,295.16,338.14,1.1,0.0,0.000,989435.4,989435.4,17022,0,0,0,L,1151911521,0,122.01,122.23,0002,22,0,0,0,0,0,0,70,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501982179,2313865.00
08/05/2017 21:30,2,0.000,ALERT,213.06,298.47,59.975,1501983003,"201051344000645","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,803210.8,803210.8,16892,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1501983005,2313866.00
08/05/2017 21:30,2,0.000,ALERT,211.93,296.96,59.949,1501983003,"274151322000085","219011344069620",0.00,22.00,0,296.06,328.22,0.0,0.0,0.000,1009288.4,1009288.4,16795,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1501983007,2313867.00
08/05/2017 21:30,2,0.000,ALERT,213.29,298.17,59.996,1501983003,"201051344000633","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,790283.4,790283.4,16943,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1501983009,2313868.00
08/05/2017 21:30,2,0.000,ALERT,212.83,298.47,59.981,1501983003,"201051344000469","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,794133.2,794133.2,16909,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1501983010,2313869.00
08/05/2017 21:30,2,0.000,ALERT,212.61,298.17,59.975,1501983003,"201051344000646","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,788589.9,788589.9,16897,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1501983012,2313870.00
08/05/2017 21:30,2,0.000,ALERT,211.70,297.26,59.975,1501983003,"274151322000052","219011344069620",0.00,22.30,0,295.76,327.62,0.0,0.0,0.000,1051092.0,1051092.0,16793,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1501983014,2313871.00
08/05/2017 21:30,2,0.000,ALERT,213.06,298.77,59.970,1501983003,"201051344000585","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,802427.7,802427.7,16895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1501983016,2313872.00
08/05/2017 21:30,2,0.000,ALERT,212.83,298.77,59.981,1501983003,"201051344001230","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,793062.8,793062.8,16936,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1501983018,2313873.00
08/05/2017 21:30,2,0.000,ALERT,213.29,299.37,59.975,1501983003,"201051344000582","219011344069620",0.00,19.30,0,298.17,301.17,0.0,0.0,0.000,782097.1,782097.1,16886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1501983019,2313874.00
08/05/2017 21:30,2,0.000,ALERT,212.61,298.47,59.981,1501983003,"201051344000955","219011344069620",0.00,19.50,0,297.26,300.27,0.0,0.0,0.000,802178.4,802178.4,16911,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1501983021,2313875.00
08/05/2017 21:30,2,0.000,ALERT,211.93,296.66,59.970,1501983003,"274151322000094","219011344069620",0.00,22.30,0,295.46,368.20,0.0,0.0,0.000,868296.9,868296.9,17177,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1501983023,2313876.00
08/05/2017 21:30,2,0.000,ALERT,212.61,299.07,59.986,1501983003,"201051344000579","219011344069620",0.00,20.00,0,297.57,300.57,0.0,0.0,0.000,812392.3,812392.3,16903,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1501983025,2313877.00
08/05/2017 21:30,2,0.000,ALERT,212.83,299.07,59.986,1501983003,"201051344000890","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,796255.6,796255.6,16908,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1501983027,2313878.00
08/05/2017 21:30,2,0.000,ALERT,213.06,298.47,59.975,1501983003,"201051344000438","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,798577.7,798577.7,16890,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1501983028,2313879.00
08/05/2017 21:30,2,0.000,ALERT,213.06,297.87,60.028,1501983003,"201051344000417","219011344069620",0.00,19.50,0,296.96,299.97,0.0,0.0,0.000,713688.6,713688.6,16933,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1501983030,2313880.00
08/05/2017 21:30,2,0.000,ALERT,211.93,297.26,59.986,1501983003,"274151322000083","219011344069620",0.00,22.00,0,296.36,329.43,0.0,0.0,0.000,1040484.9,1040484.9,16805,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1501983032,2313881.00
08/05/2017 21:30,2,0.000,ALERT,212.38,296.66,59.996,1501983003,"274151322000076","219011344069620",0.00,22.00,0,295.76,327.32,0.0,0.0,0.000,1110787.7,1110787.7,16798,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1501983034,2313882.00
08/05/2017 21:30,2,0.000,ALERT,212.61,299.37,59.996,1501983003,"201051344000868","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,792477.3,792477.3,16922,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1501983036,2313883.00
08/05/2017 21:30,2,0.000,ALERT,211.93,298.17,59.949,1501983003,"274151322000095","219011344069620",0.00,22.00,0,297.26,329.73,0.0,0.0,0.000,1100097.5,1100097.5,16817,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1501983037,2313884.00
08/05/2017 21:30,2,0.000,ALERT,212.61,298.77,59.991,1501983003,"201051344000988","219011344069620",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,686340.8,686340.8,16895,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1501983039,2313885.00
08/05/2017 21:30,2,0.000,ALERT,212.83,297.87,59.996,1501983003,"201051344001025","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,799423.5,799423.5,16894,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1501983041,2313886.00
08/05/2017 21:30,2,0.000,ALERT,212.61,298.77,59.991,1501983003,"201051344000458","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,803652.3,803652.3,16890,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1501983043,2313887.00
08/05/2017 21:30,2,0.000,ALERT,213.29,298.77,60.023,1501983003,"201051344000853","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,804974.1,804974.1,16911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1501983045,2313888.00
08/05/2017 21:30,2,0.000,ALERT,213.06,298.47,59.991,1501983003,"201051344000685","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,798417.1,798417.1,16927,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1501983046,2313889.00
08/05/2017 21:30,2,0.000,ALERT,213.06,298.17,59.991,1501983003,"201051344000917","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,795119.5,795119.5,16923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1501983048,2313890.00
08/05/2017 21:30,2,0.000,ALERT,213.29,298.77,59.991,1501983003,"201051344001145","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,803128.7,803128.7,16909,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1501983050,2313891.00
08/05/2017 21:30,2,0.000,ALERT,213.06,297.87,60.002,1501983003,"201051344000651","219011344069620",0.00,18.70,0,296.96,299.97,0.0,0.0,0.000,792062.0,792062.0,16903,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1501983052,2313892.00
08/05/2017 21:30,2,0.000,ALERT,211.48,297.26,59.986,1501983003,"274151322000088","219011344069620",0.00,21.80,0,296.06,327.32,0.0,0.0,0.000,998360.4,998360.4,16797,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1501983054,2313893.00
08/05/2017 21:30,2,0.000,ALERT,212.38,296.36,59.981,1501983003,"274151322000068","219011344069620",0.00,22.80,0,295.46,369.40,0.0,0.0,0.000,869108.6,869108.6,17189,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1501983055,2313894.00
08/05/2017 21:30,2,0.000,ALERT,212.61,298.17,59.991,1501983003,"201051344001135","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,787609.9,787609.9,16872,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1501983057,2313895.00
08/05/2017 21:30,2,0.000,ALERT,212.38,299.37,59.996,1501983003,"201051344000594","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,807027.4,807027.4,16897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1501983059,2313896.00
08/05/2017 21:30,2,0.000,ALERT,212.83,298.17,59.981,1501983003,"201051344001203","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,797504.1,797504.1,16929,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1501983061,2313897.00
08/05/2017 21:30,2,0.000,ALERT,211.93,297.87,60.007,1501983003,"274151322000054","219011344069620",0.00,21.80,0,296.06,327.92,0.0,0.0,0.000,1014413.6,1014413.6,16782,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1501983063,2313898.00
08/05/2017 21:30,2,0.000,ALERT,212.83,298.47,59.991,1501983003,"201051344000867","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,791216.2,791216.2,16928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1501983064,2313899.00
08/05/2017 21:30,2,0.000,ALERT,212.83,298.17,59.986,1501983003,"201051344001093","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,795098.0,795098.0,16931,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1501983066,2313900.00
08/05/2017 21:30,2,0.000,ALERT,212.61,298.77,60.002,1501983003,"201051344000900","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,813114.7,813114.7,16932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1501983068,2313901.00
08/05/2017 21:30,2,0.000,ALERT,212.83,298.17,60.002,1501983003,"201051344000648","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,799849.8,799849.8,16904,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1501983070,2313902.00
08/05/2017 21:30,2,0.000,ALERT,212.61,299.37,60.012,1501983003,"201051344000569","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,814834.4,814834.4,16876,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1501983072,2313903.00
08/05/2017 21:30,2,0.000,ALERT,212.61,299.07,59.996,1501983003,"201051344000983","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,805628.2,805628.2,16908,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1501983073,2313904.00
08/05/2017 21:30,2,0.000,ALERT,212.61,298.47,59.996,1501983003,"201051344001158","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,789751.7,789751.7,16906,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1501983075,2313905.00
08/05/2017 21:30,2,0.000,ALERT,213.06,299.37,60.012,1501983003,"201051344000576","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,804290.2,804290.2,16918,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1501983077,2313906.00
08/05/2017 21:30,2,0.000,ALERT,211.93,296.66,59.970,1501983003,"274151322000087","219011344069620",0.00,24.00,0,295.46,327.62,0.0,0.0,0.000,989435.4,989435.4,17024,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1501983079,2313907.00
08/05/2017 21:45,2,0.000,ALERT,212.38,297.87,59.975,1501983904,"201051344000645","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,803210.8,803210.8,16894,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983906,2313908.00
08/05/2017 21:45,2,0.000,ALERT,211.25,296.66,59.975,1501983904,"274151322000085","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,1009288.4,1009288.4,16797,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983908,2313909.00
08/05/2017 21:45,2,0.000,ALERT,212.38,297.57,59.959,1501983904,"201051344000633","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,790283.4,790283.4,16945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983910,2313910.00
08/05/2017 21:45,2,0.000,ALERT,211.93,297.57,59.975,1501983904,"201051344000469","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,794133.2,794133.2,16911,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501983911,2313911.00
08/05/2017 21:45,2,0.000,ALERT,211.93,297.57,59.975,1501983904,"201051344000646","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,788589.9,788589.9,16899,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983913,2313912.00
08/05/2017 21:45,2,0.000,ALERT,210.80,296.06,59.986,1501983904,"274151322000052","219011344069620",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,1051092.0,1051092.0,16795,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983915,2313913.00
08/05/2017 21:45,2,0.000,ALERT,212.16,297.87,59.975,1501983904,"201051344000585","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,802427.7,802427.7,16897,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501983917,2313914.00
08/05/2017 21:45,2,0.000,ALERT,212.16,298.17,59.970,1501983904,"201051344001230","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,793062.8,793062.8,16938,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501983919,2313915.00
08/05/2017 21:45,2,0.000,ALERT,212.61,298.77,59.975,1501983904,"201051344000582","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,782097.1,782097.1,16888,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983920,2313916.00
08/05/2017 21:45,2,0.000,ALERT,211.70,297.87,59.922,1501983904,"201051344000955","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,802178.4,802178.4,16913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983922,2313917.00
08/05/2017 21:45,2,0.000,ALERT,211.25,295.76,59.970,1501983904,"274151322000094","219011344069620",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,868296.9,868296.9,17179,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983924,2313918.00
08/05/2017 21:45,2,0.000,ALERT,211.93,298.47,59.986,1501983904,"201051344000579","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,812392.3,812392.3,16905,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983926,2313919.00
08/05/2017 21:45,2,0.000,ALERT,211.93,298.47,59.975,1501983904,"201051344000890","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,796255.6,796255.6,16910,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983927,2313920.00
08/05/2017 21:45,2,0.000,ALERT,212.16,297.87,59.944,1501983904,"201051344000438","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,798577.7,798577.7,16892,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501983929,2313921.00
08/05/2017 21:45,2,0.000,ALERT,212.38,297.26,59.991,1501983904,"201051344000417","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,713688.6,713688.6,16935,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983931,2313922.00
08/05/2017 21:45,2,0.000,ALERT,211.25,296.96,60.028,1501983904,"274151322000083","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1040484.9,1040484.9,16807,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501983933,2313923.00
08/05/2017 21:45,2,0.000,ALERT,211.70,296.36,59.986,1501983904,"274151322000076","219011344069620",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,1110787.7,1110787.7,16800,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983935,2313924.00
08/05/2017 21:45,2,0.000,ALERT,211.93,298.47,59.991,1501983904,"201051344000868","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,792477.3,792477.3,16924,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983937,2313925.00
08/05/2017 21:45,2,0.000,ALERT,211.03,297.26,59.981,1501983904,"274151322000095","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,1100097.5,1100097.5,16819,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983938,2313926.00
08/05/2017 21:45,2,0.000,ALERT,211.70,297.87,60.018,1501983904,"201051344000988","219011344069620",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,686340.8,686340.8,16897,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983940,2313927.00
08/05/2017 21:45,2,0.000,ALERT,211.93,297.26,59.996,1501983904,"201051344001025","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,799423.5,799423.5,16896,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983942,2313928.00
08/05/2017 21:45,2,0.000,ALERT,211.93,298.17,59.996,1501983904,"201051344000458","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,803652.3,803652.3,16892,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983944,2313929.00
08/05/2017 21:45,2,0.000,ALERT,212.61,297.87,59.996,1501983904,"201051344000853","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,804974.1,804974.1,16913,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983946,2313930.00
08/05/2017 21:45,2,0.000,ALERT,212.61,297.87,59.991,1501983904,"201051344000685","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,798417.1,798417.1,16929,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983947,2313931.00
08/05/2017 21:45,2,0.000,ALERT,212.16,297.26,59.949,1501983904,"201051344000917","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,795119.5,795119.5,16925,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983949,2313932.00
08/05/2017 21:45,2,0.000,ALERT,212.38,298.17,59.991,1501983904,"201051344001145","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,803128.7,803128.7,16911,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983951,2313933.00
08/05/2017 21:45,2,0.000,ALERT,212.38,297.26,59.981,1501983904,"201051344000651","219011344069620",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,792062.0,792062.0,16905,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501983953,2313934.00
08/05/2017 21:45,2,0.000,ALERT,210.80,296.96,59.996,1501983904,"274151322000088","219011344069620",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,998360.4,998360.4,16799,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983955,2313935.00
08/05/2017 21:45,2,0.000,ALERT,211.70,295.76,59.959,1501983904,"274151322000068","219011344069620",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,869108.6,869108.6,17191,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983956,2313936.00
08/05/2017 21:45,2,0.000,ALERT,211.93,297.57,59.991,1501983904,"201051344001135","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,787609.9,787609.9,16874,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983958,2313937.00
08/05/2017 21:45,2,0.000,ALERT,211.93,298.77,59.991,1501983904,"201051344000594","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,807027.4,807027.4,16899,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983960,2313938.00
08/05/2017 21:45,2,0.000,ALERT,212.16,297.57,59.996,1501983904,"201051344001203","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,797504.1,797504.1,16931,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983962,2313939.00
08/05/2017 21:45,2,0.000,ALERT,211.03,297.26,59.996,1501983904,"274151322000054","219011344069620",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,1014413.6,1014413.6,16784,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983964,2313940.00
08/05/2017 21:45,2,0.000,ALERT,212.16,297.87,60.018,1501983904,"201051344000867","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,791216.2,791216.2,16930,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983966,2313941.00
08/05/2017 21:45,2,0.000,ALERT,212.16,297.87,59.991,1501983904,"201051344001093","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,795098.0,795098.0,16933,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983968,2313942.00
08/05/2017 21:45,2,0.000,ALERT,211.93,298.17,60.002,1501983904,"201051344000900","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,813114.7,813114.7,16934,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983969,2313943.00
08/05/2017 21:45,2,0.000,ALERT,212.16,297.57,60.002,1501983904,"201051344000648","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,799849.8,799849.8,16906,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501983971,2313944.00
08/05/2017 21:45,2,0.000,ALERT,211.93,298.47,59.959,1501983904,"201051344000569","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,814834.4,814834.4,16878,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983973,2313945.00
08/05/2017 21:45,2,0.000,ALERT,211.93,298.47,60.034,1501983904,"201051344000983","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,805628.2,805628.2,16910,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983975,2313946.00
08/05/2017 21:45,2,0.000,ALERT,211.93,297.57,59.996,1501983904,"201051344001158","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,789751.7,789751.7,16908,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983977,2313947.00
08/05/2017 21:45,2,0.000,ALERT,212.38,298.17,59.991,1501983904,"201051344000576","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,804290.2,804290.2,16920,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501983978,2313948.00
08/05/2017 21:45,2,0.000,ALERT,211.25,296.06,59.991,1501983904,"274151322000087","219011344069620",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,989435.4,989435.4,17026,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501983980,2313949.00
08/05/2017 22:00,2,0.000,ALERT,212.38,298.17,59.970,1501984803,"201051344000645","219011344069620",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,803210.8,803210.8,16896,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984805,2313950.00
08/05/2017 22:00,2,0.000,ALERT,211.03,296.06,59.965,1501984803,"274151322000085","219011344069620",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,1009288.4,1009288.4,16799,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984807,2313951.00
08/05/2017 22:00,2,0.000,ALERT,212.61,297.87,59.965,1501984803,"201051344000633","219011344069620",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,790283.4,790283.4,16947,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984809,2313952.00
08/05/2017 22:00,2,0.000,ALERT,211.93,298.17,59.917,1501984803,"201051344000469","219011344069620",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,794133.2,794133.2,16913,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984811,2313953.00
08/05/2017 22:00,2,0.000,ALERT,211.93,298.17,59.965,1501984803,"201051344000646","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,788589.9,788589.9,16901,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984812,2313954.00
08/05/2017 22:00,2,0.000,ALERT,210.80,297.26,59.970,1501984803,"274151322000052","219011344069620",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1051092.0,1051092.0,16797,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984814,2313955.00
08/05/2017 22:00,2,0.000,ALERT,212.38,298.77,59.970,1501984803,"201051344000585","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,802427.7,802427.7,16899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984816,2313956.00
08/05/2017 22:00,2,0.000,ALERT,212.16,298.47,59.975,1501984803,"201051344001230","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,793062.8,793062.8,16940,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984818,2313957.00
08/05/2017 22:00,2,0.000,ALERT,212.83,299.07,59.965,1501984803,"201051344000582","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,782097.1,782097.1,16890,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984819,2313958.00
08/05/2017 22:00,2,0.000,ALERT,211.93,298.17,60.002,1501984803,"201051344000955","219011344069620",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,802178.4,802178.4,16915,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984821,2313959.00
08/05/2017 22:00,2,0.000,ALERT,211.03,295.76,59.965,1501984803,"274151322000094","219011344069620",0.00,20.00,0,293.96,297.57,0.0,0.0,0.000,868296.9,868296.9,17181,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984823,2313960.00
08/05/2017 22:00,2,0.000,ALERT,211.93,298.77,59.970,1501984803,"201051344000579","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,812392.3,812392.3,16907,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984825,2313961.00
08/05/2017 22:00,2,0.000,ALERT,212.16,298.77,59.970,1501984803,"201051344000890","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,796255.6,796255.6,16912,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984827,2313962.00
08/05/2017 22:00,2,0.000,ALERT,212.38,298.47,59.965,1501984803,"201051344000438","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,798577.7,798577.7,16894,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984828,2313963.00
08/05/2017 22:00,2,0.000,ALERT,212.38,297.57,59.975,1501984803,"201051344000417","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,713688.6,713688.6,16937,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984830,2313964.00
08/05/2017 22:00,2,0.000,ALERT,210.80,296.96,59.975,1501984803,"274151322000083","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1040484.9,1040484.9,16809,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984832,2313965.00
08/05/2017 22:00,2,0.000,ALERT,211.48,296.06,59.949,1501984803,"274151322000076","219011344069620",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,1110787.7,1110787.7,16802,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984834,2313966.00
08/05/2017 22:00,2,0.000,ALERT,211.93,299.07,59.970,1501984803,"201051344000868","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,792477.3,792477.3,16926,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984836,2313967.00
08/05/2017 22:00,2,0.000,ALERT,211.03,297.57,59.975,1501984803,"274151322000095","219011344069620",0.00,19.50,0,295.76,298.77,0.0,0.0,0.000,1100097.5,1100097.5,16821,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984837,2313968.00
08/05/2017 22:00,2,0.000,ALERT,211.70,298.17,59.965,1501984803,"201051344000988","219011344069620",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,686340.8,686340.8,16899,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984839,2313969.00
08/05/2017 22:00,2,0.000,ALERT,212.16,297.57,59.970,1501984803,"201051344001025","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,799423.5,799423.5,16898,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984841,2313970.00
08/05/2017 22:00,2,0.000,ALERT,211.93,298.47,59.970,1501984803,"201051344000458","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,803652.3,803652.3,16894,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984843,2313971.00
08/05/2017 22:00,2,0.000,ALERT,212.61,298.47,59.975,1501984803,"201051344000853","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,804974.1,804974.1,16915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984845,2313972.00
