ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 22:00,2,0.000,ALERT,212.61,298.17,59.970,1501984803,"201051344000685","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,798417.1,798417.1,16931,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984847,2313973.00
08/05/2017 22:00,2,0.000,ALERT,212.38,297.87,59.970,1501984803,"201051344000917","219011344069620",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,795119.5,795119.5,16927,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984848,2313974.00
08/05/2017 22:00,2,0.000,ALERT,212.61,298.47,59.986,1501984803,"201051344001145","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,803128.7,803128.7,16913,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984850,2313975.00
08/05/2017 22:00,2,0.000,ALERT,212.38,297.57,59.975,1501984803,"201051344000651","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,792062.0,792062.0,16907,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984852,2313976.00
08/05/2017 22:00,2,0.000,ALERT,210.80,296.66,59.970,1501984803,"274151322000088","219011344069620",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,998360.4,998360.4,16801,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984854,2313977.00
08/05/2017 22:00,2,0.000,ALERT,211.70,295.76,59.975,1501984803,"274151322000068","219011344069620",0.00,20.30,0,293.96,296.96,0.0,0.0,0.000,869108.6,869108.6,17193,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984855,2313978.00
08/05/2017 22:00,2,0.000,ALERT,211.93,298.17,59.981,1501984803,"201051344001135","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,787609.9,787609.9,16876,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984857,2313979.00
08/05/2017 22:00,2,0.000,ALERT,211.70,299.07,59.986,1501984803,"201051344000594","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,807027.4,807027.4,16901,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984859,2313980.00
08/05/2017 22:00,2,0.000,ALERT,212.38,297.87,59.986,1501984803,"201051344001203","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,797504.1,797504.1,16933,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984861,2313981.00
08/05/2017 22:00,2,0.000,ALERT,211.03,297.26,59.981,1501984803,"274151322000054","219011344069620",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,1014413.6,1014413.6,16786,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984863,2313982.00
08/05/2017 22:00,2,0.000,ALERT,212.16,298.17,59.975,1501984803,"201051344000867","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,791216.2,791216.2,16932,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984865,2313983.00
08/05/2017 22:00,2,0.000,ALERT,212.38,298.47,59.975,1501984803,"201051344001093","219011344069620",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,795098.0,795098.0,16935,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984866,2313984.00
08/05/2017 22:00,2,0.000,ALERT,211.93,298.47,59.981,1501984803,"201051344000900","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,813114.7,813114.7,16936,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984868,2313985.00
08/05/2017 22:00,2,0.000,ALERT,212.16,297.87,59.981,1501984803,"201051344000648","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,799849.8,799849.8,16908,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984870,2313986.00
08/05/2017 22:00,2,0.000,ALERT,211.93,299.07,59.996,1501984803,"201051344000569","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,814834.4,814834.4,16880,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984872,2313987.00
08/05/2017 22:00,2,0.000,ALERT,211.93,298.77,59.991,1501984803,"201051344000983","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,805628.2,805628.2,16912,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984873,2313988.00
08/05/2017 22:00,2,0.000,ALERT,211.93,297.87,59.996,1501984803,"201051344001158","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,789751.7,789751.7,16910,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984875,2313989.00
08/05/2017 22:00,2,0.000,ALERT,212.38,298.77,59.996,1501984803,"201051344000576","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,804290.2,804290.2,16922,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501984877,2313990.00
08/05/2017 22:00,2,0.000,ALERT,211.03,296.06,59.986,1501984803,"274151322000087","219011344069620",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,989435.4,989435.4,17028,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501984879,2313991.00
08/05/2017 22:15,2,0.000,ALERT,212.83,298.77,59.986,1501985703,"201051344000645","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,803210.8,803210.8,16898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501985705,2313992.00
08/05/2017 22:15,2,0.000,ALERT,211.48,296.96,59.970,1501985703,"274151322000085","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1009288.4,1009288.4,16801,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985707,2313993.00
08/05/2017 22:15,2,0.000,ALERT,213.06,298.77,59.981,1501985703,"201051344000633","219011344069620",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,790283.4,790283.4,16949,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985708,2313994.00
08/05/2017 22:15,2,0.000,ALERT,212.61,298.77,59.986,1501985703,"201051344000469","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,794133.2,794133.2,16915,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985710,2313995.00
08/05/2017 22:15,2,0.000,ALERT,212.16,298.17,59.975,1501985703,"201051344000646","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,788589.9,788589.9,16903,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985712,2313996.00
08/05/2017 22:15,2,0.000,ALERT,211.25,297.87,59.975,1501985703,"274151322000052","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1051092.0,1051092.0,16799,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985714,2313997.00
08/05/2017 22:15,2,0.000,ALERT,212.61,298.47,59.954,1501985703,"201051344000585","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,802427.7,802427.7,16901,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985716,2313998.00
08/05/2017 22:15,2,0.000,ALERT,212.38,298.47,59.981,1501985703,"201051344001230","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,793062.8,793062.8,16942,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985718,2313999.00
08/05/2017 22:15,2,0.000,ALERT,212.83,299.07,59.975,1501985703,"201051344000582","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,782097.1,782097.1,16892,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985720,2314000.00
08/05/2017 22:15,2,0.000,ALERT,211.93,298.17,59.996,1501985703,"201051344000955","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,802178.4,802178.4,16917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985722,2314001.00
08/05/2017 22:15,2,0.000,ALERT,211.48,296.66,59.986,1501985703,"274151322000094","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,868296.9,868296.9,17183,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985723,2314002.00
08/05/2017 22:15,2,0.000,ALERT,212.38,299.37,59.981,1501985703,"201051344000579","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,812392.3,812392.3,16909,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985725,2314003.00
08/05/2017 22:15,2,0.000,ALERT,212.38,298.77,59.981,1501985703,"201051344000890","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,796255.6,796255.6,16914,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985727,2314004.00
08/05/2017 22:15,2,0.000,ALERT,212.61,298.17,59.970,1501985703,"201051344000438","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,798577.7,798577.7,16896,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985729,2314005.00
08/05/2017 22:15,2,0.000,ALERT,212.61,297.57,59.986,1501985703,"201051344000417","219011344069620",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,713688.6,713688.6,16939,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985731,2314006.00
08/05/2017 22:15,2,0.000,ALERT,211.70,297.57,59.975,1501985703,"274151322000083","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1040484.9,1040484.9,16811,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985732,2314007.00
08/05/2017 22:15,2,0.000,ALERT,212.16,297.57,59.970,1501985703,"274151322000076","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1110787.7,1110787.7,16804,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985734,2314008.00
08/05/2017 22:15,2,0.000,ALERT,212.38,299.37,59.986,1501985703,"201051344000868","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,792477.3,792477.3,16928,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985736,2314009.00
08/05/2017 22:15,2,0.000,ALERT,211.48,298.47,59.970,1501985703,"274151322000095","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,1100097.5,1100097.5,16823,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985738,2314010.00
08/05/2017 22:15,2,0.000,ALERT,212.38,298.77,59.975,1501985703,"201051344000988","219011344069620",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,686340.8,686340.8,16901,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985740,2314011.00
08/05/2017 22:15,2,0.000,ALERT,212.16,297.57,59.991,1501985703,"201051344001025","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,799423.5,799423.5,16900,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985742,2314012.00
08/05/2017 22:15,2,0.000,ALERT,212.38,299.07,59.970,1501985703,"201051344000458","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,803652.3,803652.3,16896,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985743,2314013.00
08/05/2017 22:15,2,0.000,ALERT,212.83,298.77,59.944,1501985703,"201051344000853","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,804974.1,804974.1,16917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985745,2314014.00
08/05/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1501985703,"201051344000685","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,798417.1,798417.1,16933,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501985747,2314015.00
08/05/2017 22:15,2,0.000,ALERT,212.61,297.87,59.981,1501985703,"201051344000917","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,795119.5,795119.5,16929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501985749,2314016.00
08/05/2017 22:15,2,0.000,ALERT,212.83,298.77,59.975,1501985703,"201051344001145","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,803128.7,803128.7,16915,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985750,2314017.00
08/05/2017 22:15,2,0.000,ALERT,212.61,297.57,59.975,1501985703,"201051344000651","219011344069620",0.00,16.30,0,295.76,299.07,0.0,0.0,0.000,792062.0,792062.0,16909,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501985752,2314018.00
08/05/2017 22:15,2,0.000,ALERT,211.25,297.57,59.970,1501985703,"274151322000088","219011344069620",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,998360.4,998360.4,16803,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985754,2314019.00
08/05/2017 22:15,2,0.000,ALERT,212.16,296.36,59.975,1501985703,"274151322000068","219011344069620",0.00,19.50,0,294.56,297.87,0.0,0.0,0.000,869108.6,869108.6,17195,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985756,2314020.00
08/05/2017 22:15,2,0.000,ALERT,212.16,298.17,59.981,1501985703,"201051344001135","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,787609.9,787609.9,16878,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985758,2314021.00
08/05/2017 22:15,2,0.000,ALERT,212.16,299.37,59.986,1501985703,"201051344000594","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,807027.4,807027.4,16903,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985760,2314022.00
08/05/2017 22:15,2,0.000,ALERT,212.61,298.17,59.949,1501985703,"201051344001203","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,797504.1,797504.1,16935,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985761,2314023.00
08/05/2017 22:15,2,0.000,ALERT,211.25,297.87,59.970,1501985703,"274151322000054","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1014413.6,1014413.6,16788,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501985763,2314024.00
08/05/2017 22:15,2,0.000,ALERT,212.61,298.47,59.970,1501985703,"201051344000867","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,791216.2,791216.2,16934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985765,2314025.00
08/05/2017 22:15,2,0.000,ALERT,212.38,298.17,59.949,1501985703,"201051344001093","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,795098.0,795098.0,16937,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985767,2314026.00
08/05/2017 22:15,2,0.000,ALERT,212.38,299.07,59.949,1501985703,"201051344000900","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,813114.7,813114.7,16938,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985769,2314027.00
08/05/2017 22:15,2,0.000,ALERT,212.61,298.47,59.970,1501985703,"201051344000648","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,799849.8,799849.8,16910,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985770,2314028.00
08/05/2017 22:15,2,0.000,ALERT,212.38,299.37,60.018,1501985703,"201051344000569","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,814834.4,814834.4,16882,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985772,2314029.00
08/05/2017 22:15,2,0.000,ALERT,212.38,299.07,59.986,1501985703,"201051344000983","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,805628.2,805628.2,16914,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985774,2314030.00
08/05/2017 22:15,2,0.000,ALERT,212.61,298.77,60.018,1501985703,"201051344001158","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,789751.7,789751.7,16912,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985776,2314031.00
08/05/2017 22:15,2,0.000,ALERT,212.83,299.37,59.991,1501985703,"201051344000576","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,804290.2,804290.2,16924,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985778,2314032.00
08/05/2017 22:15,2,0.000,ALERT,211.70,296.96,59.975,1501985703,"274151322000087","219011344069620",0.00,20.30,0,294.56,298.17,0.0,0.0,0.000,989435.4,989435.4,17030,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501985779,2314033.00
08/05/2017 22:30,2,0.000,ALERT,212.83,299.07,59.986,1501986603,"201051344000645","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,803210.8,803210.8,16900,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986605,2314034.00
08/05/2017 22:30,2,0.000,ALERT,211.70,297.57,59.991,1501986603,"274151322000085","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1009288.4,1009288.4,16803,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986607,2314035.00
08/05/2017 22:30,2,0.000,ALERT,213.06,298.77,59.991,1501986603,"201051344000633","219011344069620",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,790283.4,790283.4,16951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501986609,2314036.00
08/05/2017 22:30,2,0.000,ALERT,212.61,298.77,60.028,1501986603,"201051344000469","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,794133.2,794133.2,16917,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986611,2314037.00
08/05/2017 22:30,2,0.000,ALERT,212.16,298.17,59.954,1501986603,"201051344000646","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,788589.9,788589.9,16905,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986612,2314038.00
08/05/2017 22:30,2,0.000,ALERT,211.25,296.96,59.975,1501986603,"274151322000052","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,1051092.0,1051092.0,16801,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986614,2314039.00
08/05/2017 22:30,2,0.000,ALERT,212.61,298.77,59.991,1501986603,"201051344000585","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,802427.7,802427.7,16903,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986616,2314040.00
08/05/2017 22:30,2,0.000,ALERT,212.38,298.77,59.986,1501986603,"201051344001230","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,793062.8,793062.8,16944,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986618,2314041.00
08/05/2017 22:30,2,0.000,ALERT,213.06,299.37,59.954,1501986603,"201051344000582","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,782097.1,782097.1,16894,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986620,2314042.00
08/05/2017 22:30,2,0.000,ALERT,212.16,298.47,59.959,1501986603,"201051344000955","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,802178.4,802178.4,16919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986621,2314043.00
08/05/2017 22:30,2,0.000,ALERT,211.70,297.26,59.991,1501986603,"274151322000094","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,868296.9,868296.9,17185,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986623,2314044.00
08/05/2017 22:30,2,0.000,ALERT,212.61,299.67,60.028,1501986603,"201051344000579","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,812392.3,812392.3,16911,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986625,2314045.00
08/05/2017 22:30,2,0.000,ALERT,212.38,299.07,60.007,1501986603,"201051344000890","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,796255.6,796255.6,16916,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501986627,2314046.00
08/05/2017 22:30,2,0.000,ALERT,212.83,298.47,60.034,1501986603,"201051344000438","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,798577.7,798577.7,16898,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501986628,2314047.00
08/05/2017 22:30,2,0.000,ALERT,212.61,298.17,59.991,1501986603,"201051344000417","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,713688.6,713688.6,16941,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501986630,2314048.00
08/05/2017 22:30,2,0.000,ALERT,211.48,297.87,59.981,1501986603,"274151322000083","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1040484.9,1040484.9,16813,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986632,2314049.00
08/05/2017 22:30,2,0.000,ALERT,212.38,297.57,60.007,1501986603,"274151322000076","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1110787.7,1110787.7,16806,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986634,2314050.00
08/05/2017 22:30,2,0.000,ALERT,212.38,299.67,59.996,1501986603,"201051344000868","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,792477.3,792477.3,16930,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986636,2314051.00
08/05/2017 22:30,2,0.000,ALERT,211.48,298.47,59.991,1501986603,"274151322000095","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,1100097.5,1100097.5,16825,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986638,2314052.00
08/05/2017 22:30,2,0.000,ALERT,212.38,299.07,59.996,1501986603,"201051344000988","219011344069620",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,686340.8,686340.8,16903,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501986639,2314053.00
08/05/2017 22:30,2,0.000,ALERT,212.61,298.17,60.002,1501986603,"201051344001025","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,799423.5,799423.5,16902,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986641,2314054.00
08/05/2017 22:30,2,0.000,ALERT,212.38,299.07,60.039,1501986603,"201051344000458","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,803652.3,803652.3,16898,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986643,2314055.00
08/05/2017 22:30,2,0.000,ALERT,213.06,299.07,60.007,1501986603,"201051344000853","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,804974.1,804974.1,16919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986645,2314056.00
08/05/2017 22:30,2,0.000,ALERT,212.83,298.77,60.007,1501986603,"201051344000685","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,798417.1,798417.1,16935,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986647,2314057.00
08/05/2017 22:30,2,0.000,ALERT,212.61,297.87,60.002,1501986603,"201051344000917","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,795119.5,795119.5,16931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986648,2314058.00
08/05/2017 22:30,2,0.000,ALERT,212.83,298.77,60.002,1501986603,"201051344001145","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,803128.7,803128.7,16917,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501986650,2314059.00
08/05/2017 22:30,2,0.000,ALERT,212.61,297.87,59.996,1501986603,"201051344000651","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,792062.0,792062.0,16911,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501986652,2314060.00
08/05/2017 22:30,2,0.000,ALERT,211.48,298.17,59.965,1501986603,"274151322000088","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,998360.4,998360.4,16805,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986654,2314061.00
08/05/2017 22:30,2,0.000,ALERT,212.38,296.96,59.991,1501986603,"274151322000068","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,869108.6,869108.6,17197,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986656,2314062.00
08/05/2017 22:30,2,0.000,ALERT,212.38,298.47,59.991,1501986603,"201051344001135","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,787609.9,787609.9,16880,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986657,2314063.00
08/05/2017 22:30,2,0.000,ALERT,212.38,299.97,60.034,1501986603,"201051344000594","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,807027.4,807027.4,16905,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986659,2314064.00
08/05/2017 22:30,2,0.000,ALERT,212.83,298.47,60.002,1501986603,"201051344001203","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,797504.1,797504.1,16937,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986661,2314065.00
08/05/2017 22:30,2,0.000,ALERT,211.48,298.17,59.996,1501986603,"274151322000054","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1014413.6,1014413.6,16790,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986663,2314066.00
08/05/2017 22:30,2,0.000,ALERT,212.83,299.07,60.012,1501986603,"201051344000867","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,791216.2,791216.2,16936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986664,2314067.00
08/05/2017 22:30,2,0.000,ALERT,212.61,298.77,60.012,1501986603,"201051344001093","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,795098.0,795098.0,16939,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986666,2314068.00
08/05/2017 22:30,2,0.000,ALERT,212.38,299.37,59.981,1501986603,"201051344000900","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,813114.7,813114.7,16940,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501986668,2314069.00
08/05/2017 22:30,2,0.000,ALERT,212.83,298.77,60.023,1501986603,"201051344000648","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,799849.8,799849.8,16912,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986670,2314070.00
08/05/2017 22:30,2,0.000,ALERT,212.61,299.97,59.981,1501986603,"201051344000569","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,814834.4,814834.4,16884,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986672,2314071.00
08/05/2017 22:30,2,0.000,ALERT,212.61,299.67,59.996,1501986603,"201051344000983","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,805628.2,805628.2,16916,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986673,2314072.00
08/05/2017 22:30,2,0.000,ALERT,212.61,299.07,60.002,1501986603,"201051344001158","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,789751.7,789751.7,16914,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986675,2314073.00
08/05/2017 22:30,2,0.000,ALERT,213.06,299.67,59.996,1501986603,"201051344000576","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,804290.2,804290.2,16926,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986677,2314074.00
08/05/2017 22:30,2,0.000,ALERT,211.70,296.96,59.991,1501986603,"274151322000087","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,989435.4,989435.4,17032,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501986679,2314075.00
08/05/2017 22:45,2,0.000,ALERT,213.06,299.37,60.007,1501987503,"201051344000645","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,803210.8,803210.8,16902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987505,2314076.00
08/05/2017 22:45,2,0.000,ALERT,211.93,297.87,60.034,1501987503,"274151322000085","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1009288.4,1009288.4,16805,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987507,2314077.00
08/05/2017 22:45,2,0.000,ALERT,213.29,299.07,60.002,1501987503,"201051344000633","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,790283.4,790283.4,16953,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987509,2314078.00
08/05/2017 22:45,2,0.000,ALERT,212.83,299.37,60.007,1501987503,"201051344000469","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,794133.2,794133.2,16919,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987511,2314079.00
08/05/2017 22:45,2,0.000,ALERT,212.61,298.77,60.007,1501987503,"201051344000646","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,788589.9,788589.9,16907,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987513,2314080.00
08/05/2017 22:45,2,0.000,ALERT,211.48,297.87,60.007,1501987503,"274151322000052","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,1051092.0,1051092.0,16803,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987514,2314081.00
08/05/2017 22:45,2,0.000,ALERT,213.06,299.07,60.002,1501987503,"201051344000585","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,802427.7,802427.7,16905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987516,2314082.00
08/05/2017 22:45,2,0.000,ALERT,212.83,299.37,60.002,1501987503,"201051344001230","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,793062.8,793062.8,16946,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987518,2314083.00
08/05/2017 22:45,2,0.000,ALERT,213.29,299.97,60.012,1501987503,"201051344000582","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,782097.1,782097.1,16896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987520,2314084.00
08/05/2017 22:45,2,0.000,ALERT,212.61,299.07,60.018,1501987503,"201051344000955","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,802178.4,802178.4,16921,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987521,2314085.00
08/05/2017 22:45,2,0.000,ALERT,211.70,297.26,60.007,1501987503,"274151322000094","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,868296.9,868296.9,17187,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987523,2314086.00
08/05/2017 22:45,2,0.000,ALERT,212.83,299.97,60.007,1501987503,"201051344000579","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,812392.3,812392.3,16913,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987525,2314087.00
08/05/2017 22:45,2,0.000,ALERT,212.83,299.67,60.007,1501987503,"201051344000890","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,796255.6,796255.6,16918,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987527,2314088.00
08/05/2017 22:45,2,0.000,ALERT,213.06,299.07,59.965,1501987503,"201051344000438","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,798577.7,798577.7,16900,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987529,2314089.00
08/05/2017 22:45,2,0.000,ALERT,213.06,298.47,60.007,1501987503,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.37,0.0,0.0,0.000,713688.6,713688.6,16943,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987531,2314090.00
08/05/2017 22:45,2,0.000,ALERT,211.93,297.87,60.018,1501987503,"274151322000083","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1040484.9,1040484.9,16815,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987532,2314091.00
08/05/2017 22:45,2,0.000,ALERT,212.38,297.57,60.002,1501987503,"274151322000076","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1110787.7,1110787.7,16808,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987534,2314092.00
08/05/2017 22:45,2,0.000,ALERT,212.83,299.97,60.007,1501987503,"201051344000868","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,792477.3,792477.3,16932,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987536,2314093.00
08/05/2017 22:45,2,0.000,ALERT,211.93,298.77,60.002,1501987503,"274151322000095","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1100097.5,1100097.5,16827,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987538,2314094.00
08/05/2017 22:45,2,0.000,ALERT,212.61,299.37,60.018,1501987503,"201051344000988","219011344069620",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,686340.8,686340.8,16905,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987540,2314095.00
08/05/2017 22:45,2,0.000,ALERT,212.83,298.47,60.007,1501987503,"201051344001025","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,799423.5,799423.5,16904,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987542,2314096.00
08/05/2017 22:45,2,0.000,ALERT,212.61,299.67,59.970,1501987503,"201051344000458","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,803652.3,803652.3,16900,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987543,2314097.00
08/05/2017 22:45,2,0.000,ALERT,213.29,299.37,60.007,1501987503,"201051344000853","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,804974.1,804974.1,16921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987545,2314098.00
08/05/2017 22:45,2,0.000,ALERT,213.29,299.07,60.002,1501987503,"201051344000685","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,798417.1,798417.1,16937,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987547,2314099.00
08/05/2017 22:45,2,0.000,ALERT,213.06,298.47,59.991,1501987503,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,795119.5,795119.5,16933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987549,2314100.00
08/05/2017 22:45,2,0.000,ALERT,213.29,299.37,59.991,1501987503,"201051344001145","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,803128.7,803128.7,16919,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987551,2314101.00
08/05/2017 22:45,2,0.000,ALERT,213.06,298.47,59.991,1501987503,"201051344000651","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,792062.0,792062.0,16913,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987552,2314102.00
08/05/2017 22:45,2,0.000,ALERT,211.48,297.87,59.938,1501987503,"274151322000088","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,998360.4,998360.4,16807,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987554,2314103.00
08/05/2017 22:45,2,0.000,ALERT,212.61,297.26,59.986,1501987503,"274151322000068","219011344069620",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,869108.6,869108.6,17199,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987556,2314104.00
08/05/2017 22:45,2,0.000,ALERT,212.61,299.07,59.991,1501987503,"201051344001135","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,787609.9,787609.9,16882,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987558,2314105.00
08/05/2017 22:45,2,0.000,ALERT,212.61,300.27,60.007,1501987503,"201051344000594","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,807027.4,807027.4,16907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987560,2314106.00
08/05/2017 22:45,2,0.000,ALERT,213.06,298.77,59.986,1501987503,"201051344001203","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,797504.1,797504.1,16939,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987562,2314107.00
08/05/2017 22:45,2,0.000,ALERT,211.70,297.57,59.944,1501987503,"274151322000054","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1014413.6,1014413.6,16792,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987564,2314108.00
08/05/2017 22:45,2,0.000,ALERT,212.83,299.07,59.986,1501987503,"201051344000867","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,791216.2,791216.2,16938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987565,2314109.00
08/05/2017 22:45,2,0.000,ALERT,213.06,299.07,59.991,1501987503,"201051344001093","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,795098.0,795098.0,16941,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987567,2314110.00
08/05/2017 22:45,2,0.000,ALERT,212.61,299.37,59.965,1501987503,"201051344000900","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,813114.7,813114.7,16942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987569,2314111.00
08/05/2017 22:45,2,0.000,ALERT,212.83,298.77,60.028,1501987503,"201051344000648","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,799849.8,799849.8,16914,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987571,2314112.00
08/05/2017 22:45,2,0.000,ALERT,212.61,299.97,59.981,1501987503,"201051344000569","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,814834.4,814834.4,16886,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987573,2314113.00
08/05/2017 22:45,2,0.000,ALERT,212.61,299.67,59.970,1501987503,"201051344000983","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,805628.2,805628.2,16918,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987574,2314114.00
08/05/2017 22:45,2,0.000,ALERT,212.61,299.07,60.002,1501987503,"201051344001158","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,789751.7,789751.7,16916,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987576,2314115.00
08/05/2017 22:45,2,0.000,ALERT,213.06,299.67,59.986,1501987503,"201051344000576","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,804290.2,804290.2,16928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501987578,2314116.00
