ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2017 22:45,2,0.000,ALERT,211.93,297.87,59.981,1501987503,"274151322000087","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,989435.4,989435.4,17034,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501987580,2314117.00
08/05/2017 23:00,2,0.000,ALERT,213.29,299.67,60.002,1501988403,"201051344000645","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,803210.8,803210.8,16904,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988405,2314118.00
08/05/2017 23:00,2,0.000,ALERT,212.16,298.17,59.965,1501988403,"274151322000085","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,1009288.4,1009288.4,16807,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988407,2314119.00
08/05/2017 23:00,2,0.000,ALERT,213.51,299.07,60.002,1501988403,"201051344000633","219011344069620",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,790283.4,790283.4,16955,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988409,2314120.00
08/05/2017 23:00,2,0.000,ALERT,212.83,299.67,59.996,1501988403,"201051344000469","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,794133.2,794133.2,16921,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988411,2314121.00
08/05/2017 23:00,2,0.000,ALERT,212.83,299.67,60.002,1501988403,"201051344000646","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,788589.9,788589.9,16909,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988413,2314122.00
08/05/2017 23:00,2,0.000,ALERT,211.70,299.07,60.007,1501988403,"274151322000052","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1051092.0,1051092.0,16805,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988414,2314123.00
08/05/2017 23:00,2,0.000,ALERT,213.06,299.97,60.012,1501988403,"201051344000585","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,802427.7,802427.7,16907,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988416,2314124.00
08/05/2017 23:00,2,0.000,ALERT,212.83,299.97,60.034,1501988403,"201051344001230","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,793062.8,793062.8,16948,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988418,2314125.00
08/05/2017 23:00,2,0.000,ALERT,213.51,300.87,60.002,1501988403,"201051344000582","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,782097.1,782097.1,16898,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988420,2314126.00
08/05/2017 23:00,2,0.000,ALERT,212.61,299.97,60.002,1501988403,"201051344000955","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,802178.4,802178.4,16923,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501988422,2314127.00
08/05/2017 23:00,2,0.000,ALERT,211.93,297.57,60.007,1501988403,"274151322000094","219011344069620",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,868296.9,868296.9,17189,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988424,2314128.00
08/05/2017 23:00,2,0.000,ALERT,212.83,299.97,60.018,1501988403,"201051344000579","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,812392.3,812392.3,16915,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988426,2314129.00
08/05/2017 23:00,2,0.000,ALERT,212.83,300.57,60.002,1501988403,"201051344000890","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,796255.6,796255.6,16920,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501988427,2314130.00
08/05/2017 23:00,2,0.000,ALERT,213.29,299.97,60.012,1501988403,"201051344000438","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,798577.7,798577.7,16902,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501988429,2314131.00
08/05/2017 23:00,2,0.000,ALERT,213.29,299.37,60.002,1501988403,"201051344000417","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,713688.6,713688.6,16945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501988431,2314132.00
08/05/2017 23:00,2,0.000,ALERT,212.16,298.77,59.996,1501988403,"274151322000083","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,1040484.9,1040484.9,16817,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501988433,2314133.00
08/05/2017 23:00,2,0.000,ALERT,212.61,298.17,59.996,1501988403,"274151322000076","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,1110787.7,1110787.7,16810,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988435,2314134.00
08/05/2017 23:00,2,0.000,ALERT,212.83,300.27,60.002,1501988403,"201051344000868","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,792477.3,792477.3,16934,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988436,2314135.00
08/05/2017 23:00,2,0.000,ALERT,211.93,299.37,60.023,1501988403,"274151322000095","219011344069620",0.00,16.70,0,297.26,300.27,0.0,0.0,0.000,1100097.5,1100097.5,16829,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988438,2314136.00
08/05/2017 23:00,2,0.000,ALERT,212.61,299.37,59.996,1501988403,"201051344000988","219011344069620",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,686340.8,686340.8,16907,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988440,2314137.00
08/05/2017 23:00,2,0.000,ALERT,212.83,299.07,59.996,1501988403,"201051344001025","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,799423.5,799423.5,16906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988442,2314138.00
08/05/2017 23:00,2,0.000,ALERT,212.61,299.67,60.002,1501988403,"201051344000458","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,803652.3,803652.3,16902,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988444,2314139.00
08/05/2017 23:00,2,0.000,ALERT,213.29,299.37,59.996,1501988403,"201051344000853","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,804974.1,804974.1,16923,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988445,2314140.00
08/05/2017 23:00,2,0.000,ALERT,213.29,299.97,59.996,1501988403,"201051344000685","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,798417.1,798417.1,16939,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988447,2314141.00
08/05/2017 23:00,2,0.000,ALERT,213.06,299.37,59.996,1501988403,"201051344000917","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,795119.5,795119.5,16935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988449,2314142.00
08/05/2017 23:00,2,0.000,ALERT,213.29,300.27,59.986,1501988403,"201051344001145","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,803128.7,803128.7,16921,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988451,2314143.00
08/05/2017 23:00,2,0.000,ALERT,213.06,299.37,60.034,1501988403,"201051344000651","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,792062.0,792062.0,16915,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988453,2314144.00
08/05/2017 23:00,2,0.000,ALERT,211.48,298.77,59.991,1501988403,"274151322000088","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,998360.4,998360.4,16809,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988455,2314145.00
08/05/2017 23:00,2,0.000,ALERT,212.61,297.57,59.981,1501988403,"274151322000068","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,869108.6,869108.6,17201,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988456,2314146.00
08/05/2017 23:00,2,0.000,ALERT,212.61,299.67,59.986,1501988403,"201051344001135","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,787609.9,787609.9,16884,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988458,2314147.00
08/05/2017 23:00,2,0.000,ALERT,212.38,299.97,59.991,1501988403,"201051344000594","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,807027.4,807027.4,16909,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988460,2314148.00
08/05/2017 23:00,2,0.000,ALERT,213.06,299.67,59.996,1501988403,"201051344001203","219011344069620",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,797504.1,797504.1,16941,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501988462,2314149.00
08/05/2017 23:00,2,0.000,ALERT,211.70,298.17,59.986,1501988403,"274151322000054","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1014413.6,1014413.6,16794,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988463,2314150.00
08/05/2017 23:00,2,0.000,ALERT,212.83,298.77,59.991,1501988403,"201051344000867","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,791216.2,791216.2,16940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988465,2314151.00
08/05/2017 23:00,2,0.000,ALERT,213.06,299.97,59.986,1501988403,"201051344001093","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,795098.0,795098.0,16943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988467,2314152.00
08/05/2017 23:00,2,0.000,ALERT,212.61,299.67,59.986,1501988403,"201051344000900","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,813114.7,813114.7,16944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988469,2314153.00
08/05/2017 23:00,2,0.000,ALERT,212.83,299.07,60.012,1501988403,"201051344000648","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,799849.8,799849.8,16916,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501988471,2314154.00
08/05/2017 23:00,2,0.000,ALERT,212.83,299.97,60.023,1501988403,"201051344000569","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,814834.4,814834.4,16888,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988473,2314155.00
08/05/2017 23:00,2,0.000,ALERT,212.61,299.67,59.970,1501988403,"201051344000983","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,805628.2,805628.2,16920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988474,2314156.00
08/05/2017 23:00,2,0.000,ALERT,212.61,299.07,59.991,1501988403,"201051344001158","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,789751.7,789751.7,16918,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988476,2314157.00
08/05/2017 23:00,2,0.000,ALERT,213.06,299.97,59.996,1501988403,"201051344000576","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,804290.2,804290.2,16930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988478,2314158.00
08/05/2017 23:00,2,0.000,ALERT,211.93,297.26,59.981,1501988403,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,989435.4,989435.4,17036,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501988480,2314159.00
08/05/2017 23:15,2,0.000,ALERT,213.51,299.67,60.034,1501989303,"201051344000645","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,803210.8,803210.8,16906,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501989305,2314160.00
08/05/2017 23:15,2,0.000,ALERT,212.16,299.07,59.975,1501989303,"274151322000085","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1009288.4,1009288.4,16809,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989307,2314161.00
08/05/2017 23:15,2,0.000,ALERT,213.51,299.37,60.007,1501989303,"201051344000633","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,790283.4,790283.4,16957,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989309,2314162.00
08/05/2017 23:15,2,0.000,ALERT,212.83,299.67,60.007,1501989303,"201051344000469","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,794133.2,794133.2,16923,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989311,2314163.00
08/05/2017 23:15,2,0.000,ALERT,212.83,299.97,60.002,1501989303,"201051344000646","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,788589.9,788589.9,16911,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989312,2314164.00
08/05/2017 23:15,2,0.000,ALERT,211.93,298.47,60.002,1501989303,"274151322000052","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1051092.0,1051092.0,16807,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989314,2314165.00
08/05/2017 23:15,2,0.000,ALERT,213.29,299.97,60.002,1501989303,"201051344000585","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,802427.7,802427.7,16909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989316,2314166.00
08/05/2017 23:15,2,0.000,ALERT,213.06,300.27,59.996,1501989303,"201051344001230","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,793062.8,793062.8,16950,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989318,2314167.00
08/05/2017 23:15,2,0.000,ALERT,213.51,300.87,59.996,1501989303,"201051344000582","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,782097.1,782097.1,16900,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501989319,2314168.00
08/05/2017 23:15,2,0.000,ALERT,212.61,299.97,59.996,1501989303,"201051344000955","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,802178.4,802178.4,16925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989321,2314169.00
08/05/2017 23:15,2,0.000,ALERT,212.38,298.47,59.996,1501989303,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,868296.9,868296.9,17191,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989323,2314170.00
08/05/2017 23:15,2,0.000,ALERT,212.83,300.27,60.002,1501989303,"201051344000579","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,812392.3,812392.3,16917,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989325,2314171.00
08/05/2017 23:15,2,0.000,ALERT,212.83,300.27,59.991,1501989303,"201051344000890","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,796255.6,796255.6,16922,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501989327,2314172.00
08/05/2017 23:15,2,0.000,ALERT,213.06,299.67,59.996,1501989303,"201051344000438","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,798577.7,798577.7,16904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989329,2314173.00
08/05/2017 23:15,2,0.000,ALERT,213.06,299.37,59.996,1501989303,"201051344000417","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,713688.6,713688.6,16947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989330,2314174.00
08/05/2017 23:15,2,0.000,ALERT,212.38,299.37,59.981,1501989303,"274151322000083","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1040484.9,1040484.9,16819,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989332,2314175.00
08/05/2017 23:15,2,0.000,ALERT,212.83,298.77,59.991,1501989303,"274151322000076","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1110787.7,1110787.7,16812,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989334,2314176.00
08/05/2017 23:15,2,0.000,ALERT,212.83,300.27,59.944,1501989303,"201051344000868","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,792477.3,792477.3,16936,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989336,2314177.00
08/05/2017 23:15,2,0.000,ALERT,212.16,299.67,59.986,1501989303,"274151322000095","219011344069620",0.00,16.30,0,297.87,300.87,0.0,0.0,0.000,1100097.5,1100097.5,16831,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989338,2314178.00
08/05/2017 23:15,2,0.000,ALERT,212.83,299.67,59.975,1501989303,"201051344000988","219011344069620",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,686340.8,686340.8,16909,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501989340,2314179.00
08/05/2017 23:15,2,0.000,ALERT,212.83,299.07,59.986,1501989303,"201051344001025","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,799423.5,799423.5,16908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989341,2314180.00
08/05/2017 23:15,2,0.000,ALERT,212.83,299.97,60.002,1501989303,"201051344000458","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,803652.3,803652.3,16904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989343,2314181.00
08/05/2017 23:15,2,0.000,ALERT,213.51,299.67,60.007,1501989303,"201051344000853","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,804974.1,804974.1,16925,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501989345,2314182.00
08/05/2017 23:15,2,0.000,ALERT,213.29,299.67,60.034,1501989303,"201051344000685","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,798417.1,798417.1,16941,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989347,2314183.00
08/05/2017 23:15,2,0.000,ALERT,213.06,299.37,60.002,1501989303,"201051344000917","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,795119.5,795119.5,16937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989349,2314184.00
08/05/2017 23:15,2,0.000,ALERT,213.29,300.27,59.959,1501989303,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,803128.7,803128.7,16923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989351,2314185.00
08/05/2017 23:15,2,0.000,ALERT,213.29,299.37,59.991,1501989303,"201051344000651","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,792062.0,792062.0,16917,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989352,2314186.00
08/05/2017 23:15,2,0.000,ALERT,211.93,299.07,59.991,1501989303,"274151322000088","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,998360.4,998360.4,16811,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989354,2314187.00
08/05/2017 23:15,2,0.000,ALERT,212.83,298.47,60.002,1501989303,"274151322000068","219011344069620",0.00,17.30,0,296.36,299.07,0.0,0.0,0.000,869108.6,869108.6,17203,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989356,2314188.00
08/05/2017 23:15,2,0.000,ALERT,212.83,299.97,59.986,1501989303,"201051344001135","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,787609.9,787609.9,16886,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989358,2314189.00
08/05/2017 23:15,2,0.000,ALERT,212.83,300.57,59.959,1501989303,"201051344000594","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,807027.4,807027.4,16911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989360,2314190.00
08/05/2017 23:15,2,0.000,ALERT,213.29,299.67,59.981,1501989303,"201051344001203","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,797504.1,797504.1,16943,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989361,2314191.00
08/05/2017 23:15,2,0.000,ALERT,212.38,298.77,59.975,1501989303,"274151322000054","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1014413.6,1014413.6,16796,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989363,2314192.00
08/05/2017 23:15,2,0.000,ALERT,213.29,299.67,60.012,1501989303,"201051344000867","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,791216.2,791216.2,16942,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501989365,2314193.00
08/05/2017 23:15,2,0.000,ALERT,213.06,299.97,59.986,1501989303,"201051344001093","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,795098.0,795098.0,16945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989367,2314194.00
08/05/2017 23:15,2,0.000,ALERT,212.83,299.97,59.991,1501989303,"201051344000900","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,813114.7,813114.7,16946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989369,2314195.00
08/05/2017 23:15,2,0.000,ALERT,213.29,299.07,59.965,1501989303,"201051344000648","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,799849.8,799849.8,16918,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989370,2314196.00
08/05/2017 23:15,2,0.000,ALERT,213.06,300.27,59.996,1501989303,"201051344000569","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,814834.4,814834.4,16890,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989372,2314197.00
08/05/2017 23:15,2,0.000,ALERT,212.83,299.97,60.002,1501989303,"201051344000983","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,805628.2,805628.2,16922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989374,2314198.00
08/05/2017 23:15,2,0.000,ALERT,213.06,299.37,59.996,1501989303,"201051344001158","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,789751.7,789751.7,16920,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989376,2314199.00
08/05/2017 23:15,2,0.000,ALERT,213.29,300.27,59.986,1501989303,"201051344000576","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,804290.2,804290.2,16932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501989378,2314200.00
08/05/2017 23:15,2,0.000,ALERT,212.38,298.17,59.991,1501989303,"274151322000087","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,989435.4,989435.4,17038,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501989379,2314201.00
08/05/2017 23:30,2,0.000,ALERT,213.51,300.27,59.991,1501990203,"201051344000645","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,803210.8,803210.8,16908,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990205,2314202.00
08/05/2017 23:30,2,0.000,ALERT,212.83,299.67,59.986,1501990203,"274151322000085","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,1009288.4,1009288.4,16811,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501990207,2314203.00
08/05/2017 23:30,2,0.000,ALERT,213.74,299.67,59.986,1501990203,"201051344000633","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,790283.4,790283.4,16959,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501990209,2314204.00
08/05/2017 23:30,2,0.000,ALERT,213.29,299.97,60.018,1501990203,"201051344000469","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,794133.2,794133.2,16925,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990210,2314205.00
08/05/2017 23:30,2,0.000,ALERT,213.29,300.27,59.944,1501990203,"201051344000646","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,788589.9,788589.9,16913,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501990212,2314206.00
08/05/2017 23:30,2,0.000,ALERT,212.38,299.97,59.944,1501990203,"274151322000052","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1051092.0,1051092.0,16809,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990214,2314207.00
08/05/2017 23:30,2,0.000,ALERT,213.96,300.57,59.981,1501990203,"201051344000585","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,802427.7,802427.7,16911,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990216,2314208.00
08/05/2017 23:30,2,0.000,ALERT,213.74,300.87,59.975,1501990203,"201051344001230","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,793062.8,793062.8,16952,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990218,2314209.00
08/05/2017 23:30,2,0.000,ALERT,214.19,301.47,59.991,1501990203,"201051344000582","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,782097.1,782097.1,16902,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501990219,2314210.00
08/05/2017 23:30,2,0.000,ALERT,213.29,300.57,59.986,1501990203,"201051344000955","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,802178.4,802178.4,16927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990221,2314211.00
08/05/2017 23:30,2,0.000,ALERT,212.83,298.77,59.975,1501990203,"274151322000094","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,868296.9,868296.9,17193,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990223,2314212.00
08/05/2017 23:30,2,0.000,ALERT,213.06,300.87,59.996,1501990203,"201051344000579","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,812392.3,812392.3,16919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990225,2314213.00
08/05/2017 23:30,2,0.000,ALERT,213.74,301.17,59.991,1501990203,"201051344000890","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,796255.6,796255.6,16924,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501990227,2314214.00
08/05/2017 23:30,2,0.000,ALERT,213.74,300.57,59.981,1501990203,"201051344000438","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,798577.7,798577.7,16906,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990228,2314215.00
08/05/2017 23:30,2,0.000,ALERT,213.96,299.97,59.986,1501990203,"201051344000417","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,713688.6,713688.6,16949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990230,2314216.00
08/05/2017 23:30,2,0.000,ALERT,212.83,299.67,59.996,1501990203,"274151322000083","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,1040484.9,1040484.9,16821,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990232,2314217.00
08/05/2017 23:30,2,0.000,ALERT,213.06,299.67,59.991,1501990203,"274151322000076","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1110787.7,1110787.7,16814,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990234,2314218.00
08/05/2017 23:30,2,0.000,ALERT,213.06,300.87,59.996,1501990203,"201051344000868","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,792477.3,792477.3,16938,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990236,2314219.00
08/05/2017 23:30,2,0.000,ALERT,212.61,300.27,60.028,1501990203,"274151322000095","219011344069620",0.00,16.00,0,298.17,301.17,0.0,0.0,0.000,1100097.5,1100097.5,16833,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990238,2314220.00
08/05/2017 23:30,2,0.000,ALERT,213.06,300.27,59.996,1501990203,"201051344000988","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,686340.8,686340.8,16911,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990239,2314221.00
08/05/2017 23:30,2,0.000,ALERT,213.51,299.67,60.028,1501990203,"201051344001025","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,799423.5,799423.5,16910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501990241,2314222.00
08/05/2017 23:30,2,0.000,ALERT,213.06,300.57,59.991,1501990203,"201051344000458","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,803652.3,803652.3,16906,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990243,2314223.00
08/05/2017 23:30,2,0.000,ALERT,213.74,300.27,59.996,1501990203,"201051344000853","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,804974.1,804974.1,16927,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990245,2314224.00
08/05/2017 23:30,2,0.000,ALERT,213.96,300.57,60.018,1501990203,"201051344000685","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,798417.1,798417.1,16943,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990246,2314225.00
08/05/2017 23:30,2,0.000,ALERT,213.74,299.97,60.039,1501990203,"201051344000917","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,795119.5,795119.5,16939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501990248,2314226.00
08/05/2017 23:30,2,0.000,ALERT,213.96,300.87,59.991,1501990203,"201051344001145","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,803128.7,803128.7,16925,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990250,2314227.00
08/05/2017 23:30,2,0.000,ALERT,213.96,299.97,59.959,1501990203,"201051344000651","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,792062.0,792062.0,16919,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990252,2314228.00
08/05/2017 23:30,2,0.000,ALERT,212.38,299.67,60.002,1501990203,"274151322000088","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,998360.4,998360.4,16813,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990254,2314229.00
08/05/2017 23:30,2,0.000,ALERT,213.29,298.77,60.002,1501990203,"274151322000068","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,869108.6,869108.6,17205,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990255,2314230.00
08/05/2017 23:30,2,0.000,ALERT,213.51,300.57,59.996,1501990203,"201051344001135","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,787609.9,787609.9,16888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990257,2314231.00
08/05/2017 23:30,2,0.000,ALERT,213.06,300.87,60.012,1501990203,"201051344000594","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,807027.4,807027.4,16913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501990259,2314232.00
08/05/2017 23:30,2,0.000,ALERT,213.74,300.27,59.996,1501990203,"201051344001203","219011344069620",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,797504.1,797504.1,16945,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990261,2314233.00
08/05/2017 23:30,2,0.000,ALERT,212.61,299.97,60.018,1501990203,"274151322000054","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,1014413.6,1014413.6,16798,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501990263,2314234.00
08/05/2017 23:30,2,0.000,ALERT,213.29,299.97,59.991,1501990203,"201051344000867","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,791216.2,791216.2,16944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990265,2314235.00
08/05/2017 23:30,2,0.000,ALERT,213.74,300.57,59.944,1501990203,"201051344001093","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,795098.0,795098.0,16947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990266,2314236.00
08/05/2017 23:30,2,0.000,ALERT,213.06,300.57,59.986,1501990203,"201051344000900","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,813114.7,813114.7,16948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990268,2314237.00
08/05/2017 23:30,2,0.000,ALERT,213.51,299.67,59.986,1501990203,"201051344000648","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,799849.8,799849.8,16920,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990270,2314238.00
08/05/2017 23:30,2,0.000,ALERT,213.06,300.87,59.954,1501990203,"201051344000569","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,814834.4,814834.4,16892,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990272,2314239.00
08/05/2017 23:30,2,0.000,ALERT,213.29,300.57,60.028,1501990203,"201051344000983","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,805628.2,805628.2,16924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990274,2314240.00
08/05/2017 23:30,2,0.000,ALERT,213.29,299.97,59.996,1501990203,"201051344001158","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,789751.7,789751.7,16922,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990275,2314241.00
08/05/2017 23:30,2,0.000,ALERT,213.51,300.87,59.996,1501990203,"201051344000576","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,804290.2,804290.2,16934,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501990277,2314242.00
08/05/2017 23:30,2,0.000,ALERT,212.83,298.77,59.986,1501990203,"274151322000087","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,989435.4,989435.4,17040,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501990279,2314243.00
08/05/2017 23:45,2,0.000,ALERT,213.51,300.27,59.981,1501991104,"201051344000645","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,803210.8,803210.8,16910,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991106,2314244.00
08/05/2017 23:45,2,0.000,ALERT,212.38,298.47,59.975,1501991104,"274151322000085","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1009288.4,1009288.4,16813,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991108,2314245.00
08/05/2017 23:45,2,0.000,ALERT,213.74,300.27,59.949,1501991104,"201051344000633","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,790283.4,790283.4,16961,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991110,2314246.00
08/05/2017 23:45,2,0.000,ALERT,213.29,300.27,59.981,1501991104,"201051344000469","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,794133.2,794133.2,16927,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991111,2314247.00
08/05/2017 23:45,2,0.000,ALERT,212.61,299.37,59.970,1501991104,"201051344000646","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,788589.9,788589.9,16915,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991113,2314248.00
08/05/2017 23:45,2,0.000,ALERT,211.93,299.07,59.975,1501991104,"274151322000052","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1051092.0,1051092.0,16811,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991115,2314249.00
08/05/2017 23:45,2,0.000,ALERT,213.06,299.67,59.965,1501991104,"201051344000585","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,802427.7,802427.7,16913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991117,2314250.00
08/05/2017 23:45,2,0.000,ALERT,212.83,299.67,59.975,1501991104,"201051344001230","219011344069620",0.00,15.00,0,298.77,305.08,0.0,0.0,0.000,793062.8,793062.8,16954,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991119,2314251.00
08/05/2017 23:45,2,0.000,ALERT,213.51,300.27,59.975,1501991104,"201051344000582","219011344069620",0.00,15.00,0,299.07,305.08,0.0,0.0,0.000,782097.1,782097.1,16904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991121,2314252.00
08/05/2017 23:45,2,0.000,ALERT,212.61,299.37,59.991,1501991104,"201051344000955","219011344069620",0.00,15.30,0,298.17,304.18,0.0,0.0,0.000,802178.4,802178.4,16929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991122,2314253.00
08/05/2017 23:45,2,0.000,ALERT,212.38,298.17,59.981,1501991104,"274151322000094","219011344069620",0.00,15.80,0,296.06,305.08,0.0,0.0,0.000,868296.9,868296.9,17195,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991124,2314254.00
08/05/2017 23:45,2,0.000,ALERT,213.06,300.87,59.991,1501991104,"201051344000579","219011344069620",0.00,15.50,0,299.07,306.58,0.0,0.0,0.000,812392.3,812392.3,16921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991126,2314255.00
08/05/2017 23:45,2,0.000,ALERT,212.83,299.97,60.002,1501991104,"201051344000890","219011344069620",0.00,15.30,0,298.77,305.08,0.0,0.0,0.000,796255.6,796255.6,16926,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991128,2314256.00
08/05/2017 23:45,2,0.000,ALERT,213.06,299.37,59.975,1501991104,"201051344000438","219011344069620",0.00,15.00,0,298.47,304.18,0.0,0.0,0.000,798577.7,798577.7,16908,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991129,2314257.00
08/05/2017 23:45,2,0.000,ALERT,213.29,298.77,59.975,1501991104,"201051344000417","219011344069620",0.00,15.30,0,297.87,303.88,0.0,0.0,0.000,713688.6,713688.6,16951,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991131,2314258.00
08/05/2017 23:45,2,0.000,ALERT,212.38,298.47,59.975,1501991104,"274151322000083","219011344069620",0.00,15.80,0,296.66,305.68,0.0,0.0,0.000,1040484.9,1040484.9,16823,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991134,2314259.00
08/05/2017 23:45,2,0.000,ALERT,212.83,298.77,59.933,1501991104,"274151322000076","219011344069620",0.00,16.00,0,296.36,305.68,0.0,0.0,0.000,1110787.7,1110787.7,16816,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991135,2314260.00
08/05/2017 23:45,2,0.000,ALERT,213.06,300.87,59.975,1501991104,"201051344000868","219011344069620",0.00,15.50,0,299.07,306.88,0.0,0.0,0.000,792477.3,792477.3,16940,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991137,2314261.00
08/05/2017 23:45,2,0.000,ALERT,212.16,299.67,59.970,1501991104,"274151322000095","219011344069620",0.00,15.80,0,297.87,306.28,0.0,0.0,0.000,1100097.5,1100097.5,16835,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991139,2314262.00
08/05/2017 23:45,2,0.000,ALERT,213.06,300.27,59.975,1501991104,"201051344000988","219011344069620",0.00,15.80,0,296.36,305.98,0.0,0.0,0.000,686340.8,686340.8,16913,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991141,2314263.00
08/05/2017 23:45,2,0.000,ALERT,212.83,298.77,59.996,1501991104,"201051344001025","219011344069620",0.00,14.70,0,297.87,304.18,0.0,0.0,0.000,799423.5,799423.5,16912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991143,2314264.00
08/05/2017 23:45,2,0.000,ALERT,213.06,300.27,59.970,1501991104,"201051344000458","219011344069620",0.00,16.00,0,298.47,305.98,0.0,0.0,0.000,803652.3,803652.3,16908,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991144,2314265.00
08/05/2017 23:45,2,0.000,ALERT,213.74,300.27,59.970,1501991104,"201051344000853","219011344069620",0.00,15.30,0,298.47,305.68,0.0,0.0,0.000,804974.1,804974.1,16929,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991146,2314266.00
08/05/2017 23:45,2,0.000,ALERT,213.29,299.37,59.970,1501991104,"201051344000685","219011344069620",0.00,15.30,0,298.47,304.78,0.0,0.0,0.000,798417.1,798417.1,16945,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991148,2314267.00
08/05/2017 23:45,2,0.000,ALERT,213.06,298.77,59.970,1501991104,"201051344000917","219011344069620",0.00,16.00,0,296.96,303.88,0.0,0.0,0.000,795119.5,795119.5,16941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991150,2314268.00
08/05/2017 23:45,2,0.000,ALERT,213.29,299.67,59.975,1501991104,"201051344001145","219011344069620",0.00,15.00,0,298.77,304.78,0.0,0.0,0.000,803128.7,803128.7,16927,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991152,2314269.00
08/05/2017 23:45,2,0.000,ALERT,213.06,298.77,59.970,1501991104,"201051344000651","219011344069620",0.00,14.30,0,297.87,303.58,0.0,0.0,0.000,792062.0,792062.0,16921,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991153,2314270.00
08/05/2017 23:45,2,0.000,ALERT,211.93,298.17,59.970,1501991104,"274151322000088","219011344069620",0.00,16.30,0,296.36,304.78,0.0,0.0,0.000,998360.4,998360.4,16815,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991155,2314271.00
08/05/2017 23:45,2,0.000,ALERT,212.83,298.17,59.965,1501991104,"274151322000068","219011344069620",0.00,16.70,0,296.06,304.18,0.0,0.0,0.000,869108.6,869108.6,17207,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991157,2314272.00
08/05/2017 23:45,2,0.000,ALERT,212.83,299.37,59.970,1501991104,"201051344001135","219011344069620",0.00,15.00,0,298.47,304.18,0.0,0.0,0.000,787609.9,787609.9,16890,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991159,2314273.00
08/05/2017 23:45,2,0.000,ALERT,212.83,300.87,60.007,1501991104,"201051344000594","219011344069620",0.00,15.50,0,298.47,307.18,0.0,0.0,0.000,807027.4,807027.4,16915,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991161,2314274.00
08/05/2017 23:45,2,0.000,ALERT,213.06,299.07,59.970,1501991104,"201051344001203","219011344069620",0.00,15.30,0,298.17,305.38,0.0,0.0,0.000,797504.1,797504.1,16947,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991162,2314275.00
08/05/2017 23:45,2,0.000,ALERT,212.16,298.47,59.959,1501991104,"274151322000054","219011344069620",0.00,16.70,0,296.66,305.68,0.0,0.0,0.000,1014413.6,1014413.6,16800,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991164,2314276.00
08/05/2017 23:45,2,0.000,ALERT,213.29,299.97,59.933,1501991104,"201051344000867","219011344069620",0.00,16.00,0,298.17,306.28,0.0,0.0,0.000,791216.2,791216.2,16946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991166,2314277.00
08/05/2017 23:45,2,0.000,ALERT,213.06,299.07,59.965,1501991104,"201051344001093","219011344069620",0.00,15.80,0,298.47,304.18,0.0,0.0,0.000,795098.0,795098.0,16949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991168,2314278.00
08/05/2017 23:45,2,0.000,ALERT,213.06,300.27,59.959,1501991104,"201051344000900","219011344069620",0.00,15.50,0,298.47,306.28,0.0,0.0,0.000,813114.7,813114.7,16950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991170,2314279.00
08/05/2017 23:45,2,0.000,ALERT,213.29,299.67,59.965,1501991104,"201051344000648","219011344069620",0.00,15.00,0,298.17,305.68,0.0,0.0,0.000,799849.8,799849.8,16922,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991172,2314280.00
08/05/2017 23:45,2,0.000,ALERT,213.06,300.87,59.975,1501991104,"201051344000569","219011344069620",0.00,15.50,0,299.07,306.58,0.0,0.0,0.000,814834.4,814834.4,16894,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991173,2314281.00
08/05/2017 23:45,2,0.000,ALERT,213.06,300.57,59.965,1501991104,"201051344000983","219011344069620",0.00,15.50,0,299.07,306.28,0.0,0.0,0.000,805628.2,805628.2,16926,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991175,2314282.00
08/05/2017 23:45,2,0.000,ALERT,213.06,299.97,59.959,1501991104,"201051344001158","219011344069620",0.00,15.00,0,297.87,305.68,0.0,0.0,0.000,789751.7,789751.7,16924,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991177,2314283.00
08/05/2017 23:45,2,0.000,ALERT,213.51,300.57,59.965,1501991104,"201051344000576","219011344069620",0.00,15.50,0,298.77,306.58,0.0,0.0,0.000,804290.2,804290.2,16936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501991179,2314284.00
08/05/2017 23:45,2,0.000,ALERT,212.38,297.57,59.965,1501991104,"274151322000087","219011344069620",0.00,17.00,0,295.76,304.78,0.0,0.0,0.000,989435.4,989435.4,17042,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501991181,2314285.00
